Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,3,19,15,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.15,4.1,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,0.95,4.65,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.85,4.95,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.75,5.05,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,3,4,6,15,14.5,2.5,0.7,5.45,2.0,0.0,0.0
2018,3,4,6,30,29.0,5.0,0.7,5.8,4.0,0.0,0.0
2018,3,4,6,45,128.0,18.5,0.7,6.1,27.5,30.43,0.0
2018,3,4,7,0,227.0,32.0,0.7,6.4,51.0,75.86,42.95
2018,3,4,7,15,406.5,40.0,0.8,6.85,103.5,140.59,97.74
2018,3,4,7,30,586.0,48.0,0.9,7.3,156.0,226.54,169.9
2018,3,4,7,45,660.5,52.0,1.0,7.7,209.5,292.05,229.22
2018,3,4,8,0,735.0,56.0,1.1,8.1,263.0,366.41,294.95
2018,3,4,8,15,778.0,59.0,1.2,8.6,315.5,432.29,352.3
2018,3,4,8,30,821.0,62.0,1.3,9.1,368.0,501.27,410.06
2018,3,4,8,45,851.0,65.0,1.4,9.6,418.5,565.54,462.09
2018,3,4,9,0,881.0,68.0,1.5,10.1,469.0,627.25,510.48
2018,3,4,9,15,898.0,71.0,1.5,10.55,514.0,683.79,552.61
2018,3,4,9,30,915.0,74.0,1.5,11.0,559.0,739.24,590.55
2018,3,4,9,45,926.5,76.5,1.55,11.45,598.0,788.55,623.56
2018,3,4,10,0,938.0,79.0,1.6,11.9,637.0,835.71,654.55
2018,3,4,10,15,948.5,81.0,1.6,12.25,670.5,879.03,682.1
2018,3,4,10,30,959.0,83.0,1.6,12.6,704.0,919.59,707.41
2018,3,4,10,45,967.0,83.0,1.65,12.95,729.5,952.65,728.07
2018,3,4,11,0,975.0,83.0,1.7,13.3,755.0,982.36,746.48
2018,3,4,11,15,979.5,83.5,1.7,13.55,772.5,1005.89,760.34
2018,3,4,11,30,984.0,84.0,1.7,13.8,790.0,1025.61,771.78
2018,3,4,11,45,985.5,85.0,1.75,14.05,799.0,1039.13,780.02
2018,3,4,12,0,987.0,86.0,1.8,14.3,808.0,1048.57,785.8
2018,3,4,12,15,984.0,87.5,1.85,14.4,808.0,1050.16,787.06
2018,3,4,12,30,981.0,89.0,1.9,14.5,808.0,1047.6,785.86
2018,3,4,12,45,975.5,90.5,2.0,14.6,799.5,1038.56,781.27
2018,3,4,13,0,970.0,92.0,2.1,14.7,791.0,1025.53,774.17
2018,3,4,13,15,966.5,91.0,2.1,14.7,775.0,1007.61,762.92
2018,3,4,13,30,963.0,90.0,2.1,14.7,759.0,985.86,749.24
2018,3,4,13,45,956.5,89.0,2.15,14.7,735.0,957.73,731.9
2018,3,4,14,0,950.0,88.0,2.2,14.7,711.0,926.17,712.19
2018,3,4,14,15,940.0,86.5,2.25,14.55,679.0,887.88,688.05
2018,3,4,14,30,930.0,85.0,2.3,14.4,647.0,846.76,661.67
2018,3,4,14,45,915.5,83.0,2.3,14.3,608.0,799.06,629.69
2018,3,4,15,0,901.0,81.0,2.3,14.2,569.0,749.37,595.85
2018,3,4,15,15,881.5,78.5,2.3,14.2,524.5,698.18,560.12
2018,3,4,15,30,862.0,76.0,2.3,14.2,480.0,641.43,517.18
2018,3,4,15,45,834.0,73.0,2.2,13.7,431.0,578.55,468.61
2018,3,4,16,0,806.0,70.0,2.1,13.2,382.0,516.27,418.85
2018,3,4,16,15,766.0,66.0,1.85,12.35,330.0,448.14,362.68
2018,3,4,16,30,726.0,62.0,1.6,11.5,278.0,382.7,306.69
2018,3,4,16,45,658.0,56.5,1.35,10.65,224.0,309.67,243.16
2018,3,4,17,0,590.0,51.0,1.1,9.8,170.0,242.52,183.26
2018,3,4,17,15,463.0,43.5,1.1,9.2,120.0,166.28,117.81
2018,3,4,17,30,336.0,36.0,1.1,8.6,70.0,104.99,65.42
2018,3,4,17,45,200.5,22.5,1.15,8.0,39.5,49.02,0.0
2018,3,4,18,0,65.0,9.0,1.2,7.4,9.0,12.48,0.0
2018,3,4,18,15,32.5,4.5,1.15,7.45,4.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,0.85,7.15,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,0.55,6.95,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,0.4,6.85,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,0.3,6.8,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,0.35,6.6,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,0.4,6.4,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,0.4,6.2,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,0.45,5.9,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,0.5,5.8,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,0.55,5.7,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,0.65,5.35,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,0.8,4.85,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,0.95,4.35,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.05,3.85,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.15,3.35,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.2,1.95,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.2,1.75,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,3,5,6,15,26.0,3.5,1.3,2.7,3.0,0.0,0.0
2018,3,5,6,30,52.0,7.0,1.4,3.7,6.0,0.0,0.0
2018,3,5,6,45,217.5,19.5,1.5,4.7,36.0,40.78,0.0
2018,3,5,7,0,383.0,32.0,1.6,5.7,66.0,102.37,58.89
2018,3,5,7,15,497.0,40.0,1.7,6.5,115.0,161.91,112.87
2018,3,5,7,30,611.0,48.0,1.8,7.3,164.0,235.02,177.36
2018,3,5,7,45,676.0,53.5,1.95,8.1,217.5,300.55,237.34
2018,3,5,8,0,741.0,59.0,2.1,8.9,271.0,373.78,302.52
2018,3,5,8,15,782.5,63.0,2.05,9.75,324.5,440.6,360.27
2018,3,5,8,30,824.0,67.0,2.0,10.6,378.0,510.35,417.87
2018,3,5,8,45,851.5,70.0,1.95,11.45,428.0,573.51,467.88
2018,3,5,9,0,879.0,73.0,1.9,12.3,478.0,637.27,516.17
2018,3,5,9,15,900.0,75.0,1.8,13.0,524.0,691.82,555.65
2018,3,5,9,30,921.0,77.0,1.7,13.7,570.0,749.09,593.39
2018,3,5,9,45,935.5,78.0,1.55,14.4,609.5,799.21,624.04
2018,3,5,10,0,950.0,79.0,1.4,15.1,649.0,847.36,652.23
2018,3,5,10,15,959.5,80.5,1.35,15.5,682.0,889.69,677.59
2018,3,5,10,30,969.0,82.0,1.3,15.9,715.0,929.15,700.6
2018,3,5,10,45,976.5,82.5,1.25,16.35,740.5,962.6,719.15
2018,3,5,11,0,984.0,83.0,1.2,16.8,766.0,992.63,735.27
2018,3,5,11,15,987.5,84.5,1.15,17.05,783.5,1016.53,747.87
2018,3,5,11,30,991.0,86.0,1.1,17.3,801.0,1036.54,757.99
2018,3,5,11,45,992.5,86.0,1.1,17.6,809.5,1048.93,764.24
2018,3,5,12,0,994.0,86.0,1.1,17.9,818.0,1057.21,768.14
2018,3,5,12,15,994.0,85.5,1.05,18.05,818.0,1059.32,767.75
2018,3,5,12,30,994.0,85.0,1.0,18.2,818.0,1057.25,764.97
2018,3,5,12,45,992.0,84.5,0.95,18.35,810.0,1049.09,758.61
2018,3,5,13,0,990.0,84.0,0.9,18.5,802.0,1036.83,749.93
2018,3,5,13,15,985.5,83.0,0.95,18.55,785.0,1017.62,739.52
2018,3,5,13,30,981.0,82.0,1.0,18.6,768.0,994.53,726.75
2018,3,5,13,45,973.5,82.0,1.0,18.6,743.5,966.19,709.79
2018,3,5,14,0,966.0,82.0,1.0,18.6,719.0,934.41,690.64
2018,3,5,14,15,955.5,80.5,1.0,18.5,686.5,895.14,666.76
2018,3,5,14,30,945.0,79.0,1.0,18.4,654.0,853.03,640.82
2018,3,5,14,45,930.0,77.5,1.0,18.3,615.0,804.88,610.46
2018,3,5,15,0,915.0,76.0,1.0,18.2,576.0,754.74,578.3
2018,3,5,15,15,885.0,75.0,1.0,18.2,527.0,693.3,537.33
2018,3,5,15,30,855.0,74.0,1.0,18.2,478.0,635.47,495.94
2018,3,5,15,45,814.5,71.5,0.95,17.65,424.5,566.12,444.94
2018,3,5,16,0,774.0,69.0,0.9,17.1,371.0,498.7,393.58
2018,3,5,16,15,711.0,66.0,0.85,16.25,314.5,422.32,333.83
2018,3,5,16,30,648.0,63.0,0.8,15.4,258.0,352.25,276.8
2018,3,5,16,45,563.5,59.0,0.8,14.55,205.5,278.24,215.22
2018,3,5,17,0,479.0,55.0,0.8,13.7,153.0,213.11,159.53
2018,3,5,17,15,390.5,45.0,0.85,13.1,110.0,150.24,105.65
2018,3,5,17,30,302.0,35.0,0.9,12.5,67.0,97.95,60.75
2018,3,5,17,45,195.0,22.5,1.0,11.85,39.0,48.64,0.27
2018,3,5,18,0,88.0,10.0,1.1,11.2,11.0,14.8,0.0
2018,3,5,18,15,44.0,5.0,1.1,10.9,5.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,6,6,15,20.0,2.5,1.1,7.7,2.5,0.0,0.0
2018,3,6,6,30,40.0,5.0,1.1,8.4,5.0,4.77,0.0
2018,3,6,6,45,79.0,19.0,1.15,9.15,24.5,27.7,0.0
2018,3,6,7,0,118.0,33.0,1.2,9.9,44.0,56.73,34.39
2018,3,6,7,15,150.5,52.0,1.35,10.65,75.5,91.72,66.1
2018,3,6,7,30,183.0,71.0,1.5,11.4,107.0,130.7,100.44
2018,3,6,7,45,258.5,86.5,1.6,12.15,153.0,184.75,146.57
2018,3,6,8,0,334.0,102.0,1.7,12.9,199.0,253.31,204.57
2018,3,6,8,15,458.0,103.0,1.9,13.8,262.5,332.29,270.11
2018,3,6,8,30,582.0,104.0,2.1,14.7,326.0,427.79,347.62
2018,3,6,8,45,636.5,106.0,2.3,15.6,378.0,493.48,399.89
2018,3,6,9,0,691.0,108.0,2.5,16.5,430.0,562.91,453.7
2018,3,6,9,15,607.5,141.0,2.7,17.15,443.5,576.5,462.43
2018,3,6,9,30,524.0,174.0,2.9,17.8,457.0,576.58,460.53
2018,3,6,9,45,698.5,136.5,3.05,18.45,542.0,695.64,551.4
2018,3,6,10,0,873.0,99.0,3.2,19.1,627.0,816.79,636.73
2018,3,6,10,15,916.5,90.5,3.25,19.5,670.0,867.7,669.83
2018,3,6,10,30,960.0,82.0,3.3,19.9,713.0,923.58,706.44
2018,3,6,10,45,966.5,82.5,3.35,20.25,738.0,955.88,726.5
2018,3,6,11,0,973.0,83.0,3.4,20.6,763.0,984.75,744.35
2018,3,6,11,15,977.0,84.0,3.4,20.85,780.5,1008.28,758.52
2018,3,6,11,30,981.0,85.0,3.4,21.1,798.0,1027.98,770.19
2018,3,6,11,45,926.0,108.5,3.35,21.35,787.5,1013.08,758.48
2018,3,6,12,0,871.0,132.0,3.3,21.6,777.0,1001.58,749.53
2018,3,6,12,15,852.5,139.0,3.25,21.75,771.0,993.9,743.56
2018,3,6,12,30,834.0,146.0,3.2,21.9,765.0,982.41,735.17
2018,3,6,12,45,794.5,157.5,3.1,22.0,742.5,952.05,714.02
2018,3,6,13,0,755.0,169.0,3.0,22.1,720.0,925.15,695.43
2018,3,6,13,15,774.5,157.0,2.85,22.1,711.5,918.66,690.64
2018,3,6,13,30,794.0,145.0,2.7,22.1,703.0,903.38,679.82
2018,3,6,13,45,858.0,118.0,2.55,22.15,703.0,912.64,685.69
2018,3,6,14,0,922.0,91.0,2.4,22.2,703.0,907.93,681.97
2018,3,6,14,15,903.5,89.0,2.2,22.0,666.0,862.62,651.14
2018,3,6,14,30,885.0,87.0,2.0,21.8,629.0,815.16,619.01
2018,3,6,14,45,885.0,82.0,1.8,21.65,596.5,776.62,592.73
2018,3,6,15,0,885.0,77.0,1.6,21.5,564.0,735.08,564.09
2018,3,6,15,15,862.5,76.5,1.6,21.5,520.0,680.51,527.33
2018,3,6,15,30,840.0,76.0,1.6,21.5,476.0,628.92,489.91
2018,3,6,15,45,830.0,71.5,1.25,20.75,433.0,575.8,449.16
2018,3,6,16,0,820.0,67.0,0.9,20.0,390.0,521.53,406.07
2018,3,6,16,15,735.0,67.5,0.8,19.1,328.0,435.86,339.92
2018,3,6,16,30,650.0,68.0,0.7,18.2,266.0,358.87,278.45
2018,3,6,16,45,516.0,65.5,0.55,17.3,204.5,268.02,205.0
2018,3,6,17,0,382.0,63.0,0.4,16.4,143.0,189.89,141.18
2018,3,6,17,15,304.5,50.5,0.45,15.75,103.0,133.49,93.89
2018,3,6,17,30,227.0,38.0,0.5,15.1,63.0,86.6,54.5
2018,3,6,17,45,144.0,23.5,0.55,14.4,36.5,43.33,4.77
2018,3,6,18,0,61.0,9.0,0.6,13.7,10.0,12.23,0.0
2018,3,6,18,15,30.5,4.5,0.6,13.55,5.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.25,12.85,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.2,12.8,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.2,12.7,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.2,12.6,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.2,12.55,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.45,12.25,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,7,6,15,1.5,2.0,1.15,10.35,2.0,0.0,0.0
2018,3,7,6,30,3.0,4.0,1.1,10.5,4.0,3.95,0.0
2018,3,7,6,45,1.5,17.0,1.05,10.7,17.0,16.01,0.0
2018,3,7,7,0,0.0,30.0,1.0,10.9,30.0,28.32,17.07
2018,3,7,7,15,1.5,48.5,1.1,11.55,49.0,46.54,33.66
2018,3,7,7,30,3.0,67.0,1.2,12.2,68.0,64.9,49.76
2018,3,7,7,45,16.0,74.5,1.3,12.85,79.5,76.28,59.48
2018,3,7,8,0,29.0,82.0,1.4,13.5,91.0,91.96,72.81
2018,3,7,8,15,37.5,72.0,1.55,14.2,85.5,86.93,68.59
2018,3,7,8,30,46.0,62.0,1.7,14.9,80.0,87.22,68.92
2018,3,7,8,45,23.0,65.5,1.9,15.6,74.5,75.91,58.96
2018,3,7,9,0,0.0,69.0,2.1,16.3,69.0,64.21,48.43
2018,3,7,9,15,7.0,119.0,2.25,17.1,123.0,116.89,91.84
2018,3,7,9,30,14.0,169.0,2.4,17.9,177.0,171.79,135.94
2018,3,7,9,45,117.5,221.5,2.6,18.7,293.0,323.02,257.67
2018,3,7,10,0,221.0,274.0,2.8,19.5,409.0,467.77,369.2
2018,3,7,10,15,357.5,254.5,2.85,20.0,485.5,578.7,453.6
2018,3,7,10,30,494.0,235.0,2.9,20.5,562.0,698.83,542.1
2018,3,7,10,45,635.0,194.0,2.95,21.0,630.5,798.83,614.38
2018,3,7,11,0,776.0,153.0,3.0,21.5,699.0,898.1,681.06
2018,3,7,11,15,871.5,119.0,3.05,21.75,745.5,959.73,721.09
2018,3,7,11,30,967.0,85.0,3.1,22.0,792.0,1016.72,757.8
2018,3,7,11,45,970.0,85.0,3.15,22.25,801.0,1030.17,765.45
2018,3,7,12,0,973.0,85.0,3.2,22.5,810.0,1039.63,770.99
2018,3,7,12,15,974.5,84.0,3.2,22.6,811.0,1042.42,772.35
2018,3,7,12,30,976.0,83.0,3.2,22.7,812.0,1041.12,771.22
2018,3,7,12,45,975.5,82.5,3.2,22.8,804.5,1034.36,766.7
2018,3,7,13,0,975.0,82.0,3.2,22.9,797.0,1023.53,759.7
2018,3,7,13,15,971.0,81.0,3.15,22.85,780.5,1004.84,747.69
2018,3,7,13,30,967.0,80.0,3.1,22.8,764.0,982.31,733.29
2018,3,7,13,45,961.0,79.0,3.0,22.75,740.0,954.3,714.9
2018,3,7,14,0,955.0,78.0,2.9,22.7,716.0,922.81,694.26
2018,3,7,14,15,945.5,77.0,2.85,22.5,684.5,885.11,670.13
2018,3,7,14,30,936.0,76.0,2.8,22.3,653.0,844.54,643.9
2018,3,7,14,45,922.5,74.5,2.75,22.1,614.5,797.69,613.03
2018,3,7,15,0,909.0,73.0,2.7,21.9,576.0,748.78,580.35
2018,3,7,15,15,891.0,70.5,2.7,21.9,531.5,693.86,542.68
2018,3,7,15,30,873.0,68.0,2.7,21.9,487.0,637.89,501.86
2018,3,7,15,45,847.5,65.5,2.4,21.0,438.5,576.78,455.67
2018,3,7,16,0,822.0,63.0,2.1,20.1,390.0,518.61,410.08
2018,3,7,16,15,761.5,62.5,1.9,19.0,334.0,443.53,350.57
2018,3,7,16,30,701.0,62.0,1.7,17.9,278.0,373.28,292.87
2018,3,7,16,45,622.0,57.0,1.45,16.75,222.5,297.76,229.47
2018,3,7,17,0,543.0,52.0,1.2,15.6,167.0,229.71,170.92
2018,3,7,17,15,419.0,45.0,1.25,14.85,119.0,157.28,110.23
2018,3,7,17,30,295.0,38.0,1.3,14.1,71.0,99.53,62.74
2018,3,7,17,45,168.5,23.0,1.35,13.35,40.0,45.93,9.26
2018,3,7,18,0,42.0,8.0,1.4,12.6,9.0,10.14,0.0
2018,3,7,18,15,21.0,4.0,1.4,12.4,4.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,3,8,6,15,14.0,3.5,0.55,12.75,3.5,0.0,0.0
2018,3,8,6,30,28.0,7.0,0.5,13.2,7.0,8.05,0.0
2018,3,8,6,45,84.0,22.0,0.4,13.65,29.5,31.87,0.0
2018,3,8,7,0,140.0,37.0,0.3,14.1,52.0,64.9,40.61
2018,3,8,7,15,200.0,54.0,0.3,14.6,88.0,105.59,75.03
2018,3,8,7,30,260.0,71.0,0.3,15.1,124.0,157.89,119.12
2018,3,8,7,45,269.0,90.0,0.35,15.55,158.5,193.0,150.35
2018,3,8,8,0,278.0,109.0,0.4,16.0,193.0,233.13,184.73
2018,3,8,8,15,278.0,131.5,0.55,16.55,228.0,273.51,218.35
2018,3,8,8,30,278.0,154.0,0.7,17.1,263.0,313.49,250.53
2018,3,8,8,45,322.5,168.0,0.9,17.65,309.5,369.41,294.73
2018,3,8,9,0,367.0,182.0,1.1,18.2,356.0,429.19,340.9
2018,3,8,9,15,441.0,182.0,1.25,18.65,410.5,506.51,399.59
2018,3,8,9,30,515.0,182.0,1.4,19.1,465.0,580.82,454.81
2018,3,8,9,45,588.0,173.0,1.55,19.55,517.5,653.4,507.77
2018,3,8,10,0,661.0,164.0,1.7,20.0,570.0,726.28,559.97
2018,3,8,10,15,766.0,135.0,1.8,20.3,628.5,805.81,614.37
2018,3,8,10,30,871.0,106.0,1.9,20.6,687.0,884.79,666.62
2018,3,8,10,45,904.0,98.0,2.0,20.9,720.0,922.06,690.09
2018,3,8,11,0,937.0,90.0,2.1,21.2,753.0,963.99,716.97
2018,3,8,11,15,943.0,90.0,2.2,21.45,770.5,987.47,731.67
2018,3,8,11,30,949.0,90.0,2.3,21.7,788.0,1007.32,744.26
2018,3,8,11,45,953.5,89.0,2.4,21.95,797.5,1020.81,752.82
2018,3,8,12,0,958.0,88.0,2.5,22.2,807.0,1030.4,759.03
2018,3,8,12,15,959.0,88.0,2.6,22.25,808.0,1033.77,761.93
2018,3,8,12,30,960.0,88.0,2.7,22.3,809.0,1033.09,762.39
2018,3,8,12,45,958.5,87.5,2.75,22.35,801.0,1025.4,757.93
2018,3,8,13,0,957.0,87.0,2.8,22.4,793.0,1013.72,751.04
2018,3,8,13,15,953.5,86.0,2.8,22.3,777.0,995.68,740.06
2018,3,8,13,30,950.0,85.0,2.8,22.2,761.0,973.85,726.71
2018,3,8,13,45,945.0,83.5,2.75,22.1,737.5,946.45,709.26
2018,3,8,14,0,940.0,82.0,2.7,22.0,714.0,915.6,689.53
2018,3,8,14,15,930.0,81.5,2.65,21.8,683.0,878.4,665.71
2018,3,8,14,30,920.0,81.0,2.6,21.6,652.0,838.43,639.86
2018,3,8,14,45,906.5,79.5,2.5,21.4,614.0,792.08,608.98
2018,3,8,15,0,893.0,78.0,2.4,21.2,576.0,743.71,576.37
2018,3,8,15,15,875.0,75.5,2.4,21.2,532.0,689.4,539.21
2018,3,8,15,30,857.0,73.0,2.4,21.2,488.0,637.59,501.27
2018,3,8,15,45,831.5,70.0,2.2,20.55,439.5,576.12,454.83
2018,3,8,16,0,806.0,67.0,2.0,19.9,391.0,515.04,407.2
2018,3,8,16,15,771.0,63.5,1.75,19.0,340.0,449.59,354.71
2018,3,8,16,30,736.0,60.0,1.5,18.1,289.0,386.3,302.0
2018,3,8,16,45,651.0,57.5,1.25,17.2,233.0,309.09,237.21
2018,3,8,17,0,566.0,55.0,1.0,16.3,177.0,240.0,177.94
2018,3,8,17,15,362.0,48.0,1.0,15.55,118.0,146.37,102.99
2018,3,8,17,30,158.0,41.0,1.0,14.8,59.0,73.99,47.89
2018,3,8,17,45,110.0,25.5,1.0,14.05,35.0,40.21,11.09
2018,3,8,18,0,62.0,10.0,1.0,13.3,11.0,13.24,0.0
2018,3,8,18,15,31.0,5.0,1.0,13.05,5.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,3,9,6,15,34.0,4.0,0.75,11.0,4.5,0.0,0.0
2018,3,9,6,30,68.0,8.0,0.9,11.4,9.0,11.09,0.0
2018,3,9,6,45,211.5,19.5,1.05,11.8,39.5,45.66,4.97
2018,3,9,7,0,355.0,31.0,1.2,12.2,70.0,99.9,60.74
2018,3,9,7,15,458.0,39.5,1.15,12.85,118.0,156.56,108.82
2018,3,9,7,30,561.0,48.0,1.1,13.5,166.0,225.66,168.22
2018,3,9,7,45,329.0,52.0,1.0,14.15,126.0,181.98,142.03
2018,3,9,8,0,97.0,56.0,0.9,14.8,86.0,100.85,79.33
2018,3,9,8,15,49.0,69.0,1.05,15.45,84.0,93.45,73.72
2018,3,9,8,30,1.0,82.0,1.2,16.1,82.0,77.11,59.53
2018,3,9,8,45,0.5,90.5,1.3,16.7,90.5,84.93,65.73
2018,3,9,9,0,0.0,99.0,1.4,17.3,99.0,92.73,71.79
2018,3,9,9,15,24.5,154.0,1.5,17.75,167.5,169.06,134.16
2018,3,9,9,30,49.0,209.0,1.6,18.2,236.0,245.86,195.06
2018,3,9,9,45,107.0,243.0,1.75,18.6,307.5,338.45,267.69
2018,3,9,10,0,165.0,277.0,1.9,19.0,379.0,426.43,334.91
2018,3,9,10,15,313.0,263.0,1.85,19.25,469.0,551.87,430.44
2018,3,9,10,30,461.0,249.0,1.8,19.5,559.0,687.02,528.77
2018,3,9,10,45,444.5,268.0,1.8,19.75,575.5,706.37,539.46
2018,3,9,11,0,428.0,287.0,1.8,20.0,592.0,723.0,549.18
2018,3,9,11,15,549.0,248.5,1.85,20.15,649.0,803.83,607.91
2018,3,9,11,30,670.0,210.0,1.9,20.3,706.0,890.64,668.15
2018,3,9,11,45,725.5,189.5,2.0,20.45,732.0,929.66,693.62
2018,3,9,12,0,781.0,169.0,2.1,20.6,758.0,965.67,717.52
2018,3,9,12,15,668.0,216.0,2.15,20.65,720.0,909.5,680.08
2018,3,9,12,30,555.0,263.0,2.2,20.7,682.0,845.25,635.08
2018,3,9,12,45,517.5,273.5,2.3,20.8,661.0,816.96,616.08
2018,3,9,13,0,480.0,284.0,2.4,20.9,640.0,786.75,595.23
2018,3,9,13,15,474.0,279.0,2.4,20.7,624.5,768.06,583.27
2018,3,9,13,30,468.0,274.0,2.4,20.5,609.0,747.43,569.82
2018,3,9,13,45,486.0,258.0,2.35,20.35,596.0,734.73,562.25
2018,3,9,14,0,504.0,242.0,2.3,20.2,583.0,719.12,552.52
2018,3,9,14,15,474.0,240.0,2.25,19.95,549.0,675.18,521.56
2018,3,9,14,30,444.0,238.0,2.2,19.7,515.0,631.25,490.41
2018,3,9,14,45,344.0,243.0,2.15,19.5,450.0,531.64,416.52
2018,3,9,15,0,244.0,248.0,2.1,19.3,385.0,449.61,354.14
2018,3,9,15,15,229.0,229.0,2.1,19.3,349.5,398.2,315.84
2018,3,9,15,30,214.0,210.0,2.1,19.3,314.0,357.28,284.61
2018,3,9,15,45,229.0,187.0,2.05,18.6,288.5,338.1,270.74
2018,3,9,16,0,244.0,164.0,2.0,17.9,263.0,308.76,248.2
2018,3,9,16,15,207.5,144.5,1.8,17.2,221.0,256.39,206.05
2018,3,9,16,30,171.0,125.0,1.6,16.5,179.0,202.62,162.08
2018,3,9,16,45,112.5,103.5,1.45,15.75,136.5,148.59,117.52
2018,3,9,17,0,54.0,82.0,1.3,15.0,94.0,98.04,75.78
2018,3,9,17,15,36.5,61.5,1.2,14.5,68.5,69.89,51.78
2018,3,9,17,30,19.0,41.0,1.1,14.0,43.0,43.9,29.53
2018,3,9,17,45,17.5,25.0,1.05,13.5,26.0,26.32,8.43
2018,3,9,18,0,16.0,9.0,1.0,13.0,9.0,9.54,0.0
2018,3,9,18,15,8.0,4.5,0.95,12.85,4.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.55,10.95,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.4,11.15,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.3,11.3,1.0,0.95,0.0
2018,3,10,6,45,3.0,6.5,0.2,11.45,7.0,6.44,0.0
2018,3,10,7,0,6.0,12.0,0.1,11.6,13.0,12.32,4.33
2018,3,10,7,15,3.0,10.5,0.25,11.8,11.0,10.57,3.3
2018,3,10,7,30,0.0,9.0,0.4,12.0,9.0,8.33,1.57
2018,3,10,7,45,0.5,36.5,0.55,12.25,36.5,34.06,23.88
2018,3,10,8,0,1.0,64.0,0.7,12.5,64.0,59.98,46.1
2018,3,10,8,15,3.5,97.0,0.85,12.75,98.0,93.24,74.16
2018,3,10,8,30,6.0,130.0,1.0,13.0,132.0,127.25,102.34
2018,3,10,8,45,5.0,111.0,1.1,13.2,113.0,107.57,85.55
2018,3,10,9,0,4.0,92.0,1.2,13.4,94.0,88.46,69.35
2018,3,10,9,15,2.0,72.5,1.3,13.75,73.5,68.85,52.66
2018,3,10,9,30,0.0,53.0,1.4,14.1,53.0,49.31,36.03
2018,3,10,9,45,0.0,52.0,1.5,14.4,52.0,48.39,35.13
2018,3,10,10,0,0.0,51.0,1.6,14.7,51.0,47.47,34.23
2018,3,10,10,15,0.5,63.0,1.7,14.95,63.5,59.1,43.8
2018,3,10,10,30,1.0,75.0,1.8,15.2,76.0,70.78,53.33
2018,3,10,10,45,5.5,144.5,1.9,15.4,148.5,141.38,111.01
2018,3,10,11,0,10.0,214.0,2.0,15.6,221.0,214.52,169.28
2018,3,10,11,15,5.5,163.5,2.05,15.85,167.5,160.19,125.39
2018,3,10,11,30,1.0,113.0,2.1,16.1,114.0,106.89,82.18
2018,3,10,11,45,1.5,132.0,2.1,16.3,133.5,125.73,97.4
2018,3,10,12,0,2.0,151.0,2.1,16.5,153.0,144.71,112.53
2018,3,10,12,15,3.5,165.5,2.05,16.55,168.5,160.38,125.04
2018,3,10,12,30,5.0,180.0,2.0,16.6,184.0,176.12,137.57
2018,3,10,12,45,2.5,154.0,1.95,16.65,156.0,148.12,115.1
2018,3,10,13,0,0.0,128.0,1.9,16.7,128.0,120.41,92.83
2018,3,10,13,15,0.0,118.5,1.85,16.6,118.5,111.22,85.57
2018,3,10,13,30,0.0,109.0,1.8,16.5,109.0,102.07,78.28
2018,3,10,13,45,0.0,101.0,1.75,16.35,101.0,94.38,72.18
2018,3,10,14,0,0.0,93.0,1.7,16.2,93.0,86.74,66.1
2018,3,10,14,15,0.0,93.0,1.65,16.05,93.0,86.72,66.26
2018,3,10,14,30,0.0,93.0,1.6,15.9,93.0,86.71,66.42
2018,3,10,14,45,0.0,92.0,1.6,15.8,92.0,85.75,65.81
2018,3,10,15,0,0.0,91.0,1.6,15.7,91.0,84.82,65.24
2018,3,10,15,15,0.0,92.5,1.6,15.7,92.5,86.31,66.66
2018,3,10,15,30,0.0,94.0,1.6,15.7,94.0,87.84,68.14
2018,3,10,15,45,1.5,89.5,1.3,15.35,90.0,84.5,65.68
2018,3,10,16,0,3.0,85.0,1.0,15.0,86.0,81.04,63.08
2018,3,10,16,15,1.5,70.0,0.9,14.7,70.5,65.85,50.5
2018,3,10,16,30,0.0,55.0,0.8,14.4,55.0,51.13,38.16
2018,3,10,16,45,0.0,40.0,0.65,14.1,40.0,37.14,26.28
2018,3,10,17,0,0.0,25.0,0.5,13.8,25.0,23.18,14.27
2018,3,10,17,15,0.0,19.5,0.5,13.65,19.5,18.07,9.73
2018,3,10,17,30,0.0,14.0,0.5,13.5,14.0,12.97,5.09
2018,3,10,17,45,3.5,8.5,0.5,13.3,8.5,8.4,0.0
2018,3,10,18,0,7.0,3.0,0.5,13.1,3.0,3.28,0.0
2018,3,10,18,15,3.5,1.5,0.5,13.0,1.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.65,9.8,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,11,6,15,20.0,4.5,1.45,9.9,5.0,0.0,0.0
2018,3,11,6,30,40.0,9.0,1.5,10.2,10.0,10.77,0.0
2018,3,11,6,45,173.5,25.0,1.5,10.5,44.0,47.73,16.46
2018,3,11,7,0,307.0,41.0,1.5,10.8,78.0,101.97,65.79
2018,3,11,7,15,411.5,49.5,1.5,11.3,124.5,157.69,112.82
2018,3,11,7,30,516.0,58.0,1.5,11.8,171.0,225.16,171.07
2018,3,11,7,45,412.0,79.0,1.5,12.25,184.0,239.53,189.77
2018,3,11,8,0,308.0,100.0,1.5,12.7,197.0,243.36,197.01
2018,3,11,8,15,302.0,113.0,1.45,13.45,221.5,273.1,222.61
2018,3,11,8,30,296.0,126.0,1.4,14.2,246.0,293.93,239.89
2018,3,11,8,45,329.5,144.5,1.35,14.95,293.5,349.49,284.07
2018,3,11,9,0,363.0,163.0,1.3,15.7,341.0,416.85,335.64
2018,3,11,9,15,542.0,144.0,1.15,16.6,436.5,541.66,430.22
2018,3,11,9,30,721.0,125.0,1.0,17.5,532.0,676.83,526.72
2018,3,11,9,45,815.0,105.0,0.85,18.4,594.5,754.97,575.42
2018,3,11,10,0,909.0,85.0,0.7,19.3,657.0,834.02,622.1
2018,3,11,10,15,918.5,86.5,0.6,19.8,689.0,874.85,643.52
2018,3,11,10,30,928.0,88.0,0.5,20.3,721.0,912.94,663.04
2018,3,11,10,45,934.5,89.0,0.4,20.8,745.5,944.79,678.17
2018,3,11,11,0,941.0,90.0,0.3,21.3,770.0,973.32,691.03
2018,3,11,11,15,944.5,91.5,0.35,21.6,787.0,996.1,704.14
2018,3,11,11,30,948.0,93.0,0.4,21.9,804.0,1015.15,715.17
2018,3,11,11,45,949.5,94.0,0.45,22.15,812.5,1027.86,722.67
2018,3,11,12,0,951.0,95.0,0.5,22.4,821.0,1036.62,728.04
2018,3,11,12,15,887.5,123.0,0.55,22.55,801.0,1008.26,711.38
2018,3,11,12,30,824.0,151.0,0.6,22.7,781.0,984.64,698.16
2018,3,11,12,45,768.5,173.5,0.65,22.85,756.0,956.34,681.92
2018,3,11,13,0,713.0,196.0,0.7,23.0,731.0,919.7,660.37
2018,3,11,13,15,733.5,181.0,0.7,23.0,721.5,911.65,656.31
2018,3,11,13,30,754.0,166.0,0.7,23.0,712.0,899.63,649.42
2018,3,11,13,45,759.0,157.5,0.7,23.0,692.0,876.83,635.8
2018,3,11,14,0,764.0,149.0,0.7,23.0,672.0,850.72,620.2
2018,3,11,14,15,755.0,142.0,0.7,22.85,639.5,811.24,596.19
2018,3,11,14,30,746.0,135.0,0.7,22.7,607.0,769.51,570.58
2018,3,11,14,45,690.0,142.5,0.65,22.55,559.0,705.49,528.62
2018,3,11,15,0,634.0,150.0,0.6,22.4,511.0,642.99,485.54
2018,3,11,15,15,612.0,141.5,0.6,22.4,468.0,589.31,448.72
2018,3,11,15,30,590.0,133.0,0.6,22.4,425.0,535.76,410.85
2018,3,11,15,45,652.0,109.5,0.65,21.75,402.5,516.42,398.75
2018,3,11,16,0,714.0,86.0,0.7,21.1,380.0,488.74,378.79
2018,3,11,16,15,645.5,84.0,0.7,20.35,324.0,413.18,321.0
2018,3,11,16,30,577.0,82.0,0.7,19.6,268.0,343.67,266.15
2018,3,11,16,45,494.5,74.0,0.75,18.85,213.5,269.4,206.19
2018,3,11,17,0,412.0,66.0,0.8,18.1,159.0,202.03,150.4
2018,3,11,17,15,346.0,53.5,0.75,17.45,117.5,146.32,103.08
2018,3,11,17,30,280.0,41.0,0.7,16.8,76.0,98.61,62.9
2018,3,11,17,45,176.0,27.0,0.7,16.2,45.5,51.56,21.52
2018,3,11,18,0,72.0,13.0,0.7,15.6,15.0,16.69,0.0
2018,3,11,18,15,36.0,6.5,0.7,15.35,7.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.55,14.7,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.45,14.7,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.4,14.45,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.45,13.85,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.55,13.4,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,12,6,15,29.0,5.0,1.35,12.2,5.5,0.0,0.0
2018,3,12,6,30,58.0,10.0,1.6,13.1,11.0,12.83,0.0
2018,3,12,6,45,140.5,22.5,1.85,14.05,37.0,41.9,16.42
2018,3,12,7,0,223.0,35.0,2.1,15.0,63.0,80.88,51.49
2018,3,12,7,15,149.5,45.5,2.4,15.7,68.0,85.12,60.56
2018,3,12,7,30,76.0,56.0,2.7,16.4,73.0,79.93,60.01
2018,3,12,7,45,156.0,87.5,2.95,17.1,134.0,150.72,118.7
2018,3,12,8,0,236.0,119.0,3.2,17.8,195.0,227.78,182.39
2018,3,12,8,15,240.0,140.0,3.4,18.4,228.5,266.01,214.21
2018,3,12,8,30,244.0,161.0,3.6,19.0,262.0,304.34,245.29
2018,3,12,8,45,208.5,185.0,3.85,19.55,278.5,315.35,253.58
2018,3,12,9,0,173.0,209.0,4.1,20.1,295.0,328.98,263.27
2018,3,12,9,15,300.0,206.0,4.2,20.5,370.5,429.64,343.55
2018,3,12,9,30,427.0,203.0,4.3,20.9,446.0,543.03,431.38
2018,3,12,9,45,437.0,197.0,4.35,21.3,460.0,563.42,445.9
2018,3,12,10,0,447.0,191.0,4.4,21.7,474.0,582.79,459.87
2018,3,12,10,15,254.5,225.0,4.4,21.95,388.0,461.87,363.64
2018,3,12,10,30,62.0,259.0,4.4,22.2,302.0,316.27,246.22
2018,3,12,10,45,49.0,267.5,4.4,22.45,302.0,315.27,244.75
2018,3,12,11,0,36.0,276.0,4.4,22.7,302.0,313.5,242.33
2018,3,12,11,15,80.5,303.0,4.4,22.85,363.0,385.3,298.15
2018,3,12,11,30,125.0,330.0,4.4,23.0,424.0,472.17,363.89
2018,3,12,11,45,152.0,346.0,4.35,23.15,462.0,517.48,397.31
2018,3,12,12,0,179.0,362.0,4.3,23.3,500.0,562.61,430.42
2018,3,12,12,15,171.5,361.0,4.3,23.35,493.0,554.61,424.04
2018,3,12,12,30,164.0,360.0,4.3,23.4,486.0,545.82,417.37
2018,3,12,12,45,206.5,348.5,4.25,23.4,505.5,572.98,438.78
2018,3,12,13,0,249.0,337.0,4.2,23.4,525.0,612.3,468.52
2018,3,12,13,15,238.5,332.0,4.15,23.3,509.0,592.75,454.24
2018,3,12,13,30,228.0,327.0,4.1,23.2,493.0,559.39,430.33
2018,3,12,13,45,203.0,323.5,4.05,23.1,468.0,527.61,406.83
2018,3,12,14,0,178.0,320.0,4.0,23.0,443.0,496.27,383.52
2018,3,12,14,15,116.5,295.5,3.95,22.8,374.5,411.74,319.44
2018,3,12,14,30,55.0,271.0,3.9,22.6,306.0,320.21,248.93
2018,3,12,14,45,31.5,212.5,3.85,22.4,232.5,237.28,184.95
2018,3,12,15,0,8.0,154.0,3.8,22.2,159.0,152.05,117.61
2018,3,12,15,15,14.5,146.0,3.8,22.2,153.5,148.47,115.37
2018,3,12,15,30,21.0,138.0,3.8,22.2,148.0,149.02,116.26
2018,3,12,15,45,12.5,115.5,3.6,21.5,121.5,116.31,90.18
2018,3,12,16,0,4.0,93.0,3.4,20.8,95.0,89.31,68.44
2018,3,12,16,15,33.0,82.5,3.15,20.15,93.5,95.57,74.14
2018,3,12,16,30,62.0,72.0,2.9,19.5,92.0,99.54,77.38
2018,3,12,16,45,128.5,77.0,2.7,18.9,109.5,129.73,101.04
2018,3,12,17,0,195.0,82.0,2.5,18.3,127.0,147.77,112.75
2018,3,12,17,15,142.0,63.0,2.5,17.85,91.0,102.44,74.56
2018,3,12,17,30,89.0,44.0,2.5,17.4,55.0,61.47,40.84
2018,3,12,17,45,72.5,28.0,2.5,16.95,34.5,38.48,17.7
2018,3,12,18,0,56.0,12.0,2.5,16.5,14.0,14.78,0.0
2018,3,12,18,15,28.0,6.0,2.6,16.3,7.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.75,15.6,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,3,13,6,15,0.5,2.0,1.8,14.35,2.0,0.0,0.0
2018,3,13,6,30,1.0,4.0,2.1,14.8,4.0,3.87,0.0
2018,3,13,6,45,0.5,12.0,2.4,15.2,12.0,11.18,2.01
2018,3,13,7,0,0.0,20.0,2.7,15.6,20.0,18.54,9.64
2018,3,13,7,15,0.0,25.0,2.95,15.85,25.0,23.19,13.9
2018,3,13,7,30,0.0,30.0,3.2,16.1,30.0,27.83,18.02
2018,3,13,7,45,0.0,33.0,3.4,16.35,33.0,30.62,20.45
2018,3,13,8,0,0.0,36.0,3.6,16.6,36.0,33.42,22.8
2018,3,13,8,15,0.0,47.0,3.85,16.75,47.0,43.67,31.4
2018,3,13,8,30,0.0,58.0,4.1,16.9,58.0,53.93,39.91
2018,3,13,8,45,1.0,101.0,4.3,17.1,101.5,95.31,74.26
2018,3,13,9,0,2.0,144.0,4.5,17.3,145.0,138.06,109.17
2018,3,13,9,15,3.0,147.0,4.6,17.4,148.5,141.51,111.62
2018,3,13,9,30,4.0,150.0,4.7,17.5,152.0,145.11,114.25
2018,3,13,9,45,3.0,140.5,4.8,17.55,142.0,135.0,105.71
2018,3,13,10,0,2.0,131.0,4.9,17.6,132.0,124.95,97.27
2018,3,13,10,15,3.0,153.5,4.9,17.55,155.5,147.79,115.65
2018,3,13,10,30,4.0,176.0,4.9,17.5,179.0,170.85,134.07
2018,3,13,10,45,2.0,139.5,4.95,17.5,141.0,133.31,103.54
2018,3,13,11,0,0.0,103.0,5.0,17.5,103.0,96.32,73.38
2018,3,13,11,15,0.0,87.5,4.95,17.4,87.5,81.65,61.42
2018,3,13,11,30,0.0,72.0,4.9,17.3,72.0,67.16,49.58
2018,3,13,11,45,0.0,85.5,4.85,17.25,85.5,79.8,59.88
2018,3,13,12,0,0.0,99.0,4.8,17.2,99.0,92.56,70.25
2018,3,13,12,15,0.0,100.5,4.75,17.1,100.5,94.0,71.42
2018,3,13,12,30,0.0,102.0,4.7,17.0,102.0,95.43,72.62
2018,3,13,12,45,0.5,107.0,4.6,16.9,107.5,100.69,76.97
2018,3,13,13,0,1.0,112.0,4.5,16.8,113.0,105.94,81.32
2018,3,13,13,15,0.5,109.5,4.4,16.75,110.0,103.04,79.01
2018,3,13,13,30,0.0,107.0,4.3,16.7,107.0,100.15,76.73
2018,3,13,13,45,10.0,147.5,4.2,16.6,154.5,148.32,116.41
2018,3,13,14,0,20.0,188.0,4.1,16.5,202.0,204.27,161.94
2018,3,13,14,15,12.0,166.5,4.05,16.5,175.0,168.18,132.74
2018,3,13,14,30,4.0,145.0,4.0,16.5,148.0,140.23,110.07
2018,3,13,14,45,4.0,146.0,3.9,16.5,148.5,141.16,111.1
2018,3,13,15,0,4.0,147.0,3.8,16.5,149.0,142.14,112.15
2018,3,13,15,15,3.5,125.5,3.8,16.5,127.5,120.67,94.84
2018,3,13,15,30,3.0,104.0,3.8,16.5,106.0,99.38,77.55
2018,3,13,15,45,4.5,88.0,3.6,16.2,90.5,84.78,65.76
2018,3,13,16,0,6.0,72.0,3.4,15.9,75.0,70.23,53.85
2018,3,13,16,15,19.0,64.5,3.0,15.45,71.5,70.82,54.65
2018,3,13,16,30,32.0,57.0,2.6,15.0,68.0,67.98,52.25
2018,3,13,16,45,16.0,35.0,2.25,14.6,40.5,38.85,27.44
2018,3,13,17,0,0.0,13.0,1.9,14.2,13.0,12.04,4.68
2018,3,13,17,15,0.0,10.0,1.7,13.55,10.0,9.26,2.24
2018,3,13,17,30,0.0,7.0,1.5,12.9,7.0,6.48,0.0
2018,3,13,17,45,34.0,8.5,1.3,12.25,9.5,13.13,2.47
2018,3,13,18,0,68.0,10.0,1.1,11.6,12.0,13.6,0.0
2018,3,13,18,15,34.0,5.0,1.1,11.4,6.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
