Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,7,15,438.0,68.5,1.85,9.6,178.0,196.37,149.02
2018,3,24,7,30,566.0,75.0,1.9,9.9,237.0,274.89,216.25
2018,3,24,7,45,530.0,94.0,1.95,10.25,269.5,315.79,254.81
2018,3,24,8,0,494.0,113.0,2.0,10.6,302.0,348.77,284.99
2018,3,24,8,15,399.0,146.5,2.1,10.85,312.5,364.34,299.31
2018,3,24,8,30,304.0,180.0,2.2,11.1,323.0,361.84,297.43
2018,3,24,8,45,187.5,208.5,2.25,11.35,299.5,329.48,270.03
2018,3,24,9,0,71.0,237.0,2.3,11.6,276.0,283.81,230.7
2018,3,24,9,15,105.5,260.0,2.4,11.8,323.5,335.76,272.62
2018,3,24,9,30,140.0,283.0,2.5,12.0,371.0,399.79,322.98
2018,3,24,9,45,161.0,304.5,2.65,12.25,411.5,445.64,358.17
2018,3,24,10,0,182.0,326.0,2.8,12.5,452.0,492.7,393.95
2018,3,24,10,15,254.5,328.0,3.0,12.8,512.5,575.5,457.92
2018,3,24,10,30,327.0,330.0,3.2,13.1,573.0,651.29,515.52
2018,3,24,10,45,388.0,320.5,3.35,13.4,617.5,706.7,557.14
2018,3,24,11,0,449.0,311.0,3.5,13.7,662.0,775.17,607.59
2018,3,24,11,15,268.5,292.0,3.7,13.85,503.0,577.61,457.96
2018,3,24,11,30,88.0,273.0,3.9,14.0,344.0,372.35,296.33
2018,3,24,11,45,61.5,274.0,4.05,14.15,324.0,335.85,267.36
2018,3,24,12,0,35.0,275.0,4.2,14.3,304.0,311.01,246.75
2018,3,24,12,15,114.0,328.5,4.3,14.3,422.0,459.75,365.17
2018,3,24,12,30,193.0,382.0,4.4,14.3,540.0,595.66,469.96
2018,3,24,12,45,250.5,365.5,4.55,14.35,568.0,646.04,509.42
2018,3,24,13,0,308.0,349.0,4.7,14.4,596.0,680.58,537.53
2018,3,24,13,15,308.0,345.5,4.7,14.3,588.0,671.34,531.02
2018,3,24,13,30,308.0,342.0,4.7,14.2,580.0,660.72,523.71
2018,3,24,13,45,398.0,302.0,4.7,14.1,600.0,702.67,558.58
2018,3,24,14,0,488.0,262.0,4.7,14.0,620.0,727.94,580.75
2018,3,24,14,15,662.5,193.0,4.65,13.8,656.0,791.67,633.39
2018,3,24,14,30,837.0,124.0,4.6,13.6,692.0,833.12,665.39
2018,3,24,14,45,857.0,109.5,4.55,13.4,663.0,800.14,642.29
2018,3,24,15,0,877.0,95.0,4.5,13.2,634.0,762.55,616.07
2018,3,24,15,15,808.0,104.0,4.5,13.2,572.5,684.34,557.94
2018,3,24,15,30,739.0,113.0,4.5,13.2,511.0,611.27,500.5
2018,3,24,15,45,576.5,127.0,4.25,12.7,420.0,490.36,403.57
2018,3,24,16,0,414.0,141.0,4.0,12.2,329.0,380.59,313.88
2018,3,24,16,15,502.5,115.5,3.75,11.8,317.0,372.8,306.73
2018,3,24,16,30,591.0,90.0,3.5,11.4,305.0,357.42,290.96
2018,3,24,16,45,450.0,90.5,3.25,11.0,239.0,266.02,213.46
2018,3,24,17,0,309.0,91.0,3.0,10.6,173.0,193.82,152.44
2018,3,24,17,15,245.0,75.0,2.65,9.9,131.0,138.02,104.27
2018,3,24,17,30,181.0,59.0,2.3,9.2,89.0,93.81,66.72
2018,3,24,17,45,143.5,40.5,1.9,8.55,59.0,58.46,36.62
2018,3,24,18,0,106.0,22.0,1.5,7.9,29.0,27.32,4.6
2018,3,24,18,15,53.0,11.0,1.5,7.6,14.5,10.48,0.0
2018,3,24,18,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,24,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.05,4.7,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,0.95,4.85,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,3,25,5,45,7.5,2.0,0.85,5.3,2.0,0.0,0.0
2018,3,25,6,0,15.0,4.0,0.8,5.5,4.0,0.0,0.0
2018,3,25,6,15,128.0,19.0,1.1,6.3,29.5,21.42,0.0
2018,3,25,6,30,241.0,34.0,1.4,7.1,55.0,56.08,28.57
2018,3,25,6,45,378.5,44.0,1.65,7.85,103.5,104.9,66.47
2018,3,25,7,0,516.0,54.0,1.9,8.6,152.0,170.34,119.77
2018,3,25,7,15,465.0,71.0,2.05,9.0,180.0,207.34,157.97
2018,3,25,7,30,414.0,88.0,2.2,9.4,208.0,235.47,187.37
2018,3,25,7,45,587.5,82.0,2.35,9.8,289.0,327.7,265.26
2018,3,25,8,0,761.0,76.0,2.5,10.2,370.0,436.06,355.76
2018,3,25,8,15,791.0,80.0,2.6,10.5,422.5,499.87,409.61
2018,3,25,8,30,821.0,84.0,2.7,10.8,475.0,565.2,463.11
2018,3,25,8,45,842.0,87.0,2.75,11.1,523.5,625.05,510.5
2018,3,25,9,0,863.0,90.0,2.8,11.4,572.0,684.74,556.32
2018,3,25,9,15,880.5,92.0,2.85,11.6,617.0,736.37,593.84
2018,3,25,9,30,898.0,94.0,2.9,11.8,662.0,790.3,631.57
2018,3,25,9,45,887.5,103.5,3.0,12.05,692.0,828.53,657.55
2018,3,25,10,0,877.0,113.0,3.1,12.3,722.0,868.76,684.91
2018,3,25,10,15,908.0,106.5,3.15,12.45,761.5,912.13,714.2
2018,3,25,10,30,939.0,100.0,3.2,12.6,801.0,959.86,746.27
2018,3,25,10,45,944.5,101.0,3.25,12.75,824.5,990.29,766.03
2018,3,25,11,0,950.0,102.0,3.3,12.9,848.0,1017.26,783.53
2018,3,25,11,15,954.0,102.5,3.35,13.0,864.0,1038.62,797.39
2018,3,25,11,30,958.0,103.0,3.4,13.1,880.0,1056.18,808.8
2018,3,25,11,45,960.5,103.5,3.5,13.15,888.0,1068.37,817.28
2018,3,25,12,0,963.0,104.0,3.6,13.2,896.0,1076.57,823.22
2018,3,25,12,15,962.5,104.0,3.65,13.25,895.0,1077.18,823.78
2018,3,25,12,30,962.0,104.0,3.7,13.3,894.0,1073.72,821.79
2018,3,25,12,45,840.5,153.5,3.8,13.3,838.5,1009.81,778.92
2018,3,25,13,0,719.0,203.0,3.9,13.3,783.0,940.81,732.24
2018,3,25,13,15,443.5,239.0,3.95,13.25,594.5,698.74,554.53
2018,3,25,13,30,168.0,275.0,4.0,13.2,406.0,444.86,356.41
2018,3,25,13,45,241.0,301.0,4.05,13.2,482.0,546.8,437.74
2018,3,25,14,0,314.0,327.0,4.1,13.2,558.0,631.87,503.49
2018,3,25,14,15,224.5,269.5,4.15,13.1,431.0,482.76,388.89
2018,3,25,14,30,135.0,212.0,4.2,13.0,304.0,329.53,267.99
2018,3,25,14,45,80.5,179.5,4.2,12.9,233.5,247.27,201.2
2018,3,25,15,0,26.0,147.0,4.2,12.8,163.0,162.49,130.82
2018,3,25,15,15,260.0,145.5,4.2,12.8,287.5,335.75,278.43
2018,3,25,15,30,494.0,144.0,4.2,12.8,412.0,481.03,397.0
2018,3,25,15,45,654.0,111.5,4.15,12.45,432.0,520.15,428.54
2018,3,25,16,0,814.0,79.0,4.1,12.1,452.0,535.55,439.98
2018,3,25,16,15,781.5,74.5,3.9,11.75,398.5,468.8,383.66
2018,3,25,16,30,749.0,70.0,3.7,11.4,345.0,404.05,327.61
2018,3,25,16,45,700.0,65.5,3.45,11.1,290.5,335.53,266.94
2018,3,25,17,0,651.0,61.0,3.2,10.8,236.0,271.8,209.04
2018,3,25,17,15,579.5,53.5,2.9,10.1,184.0,204.36,148.6
2018,3,25,17,30,508.0,46.0,2.6,9.4,132.0,145.26,96.33
2018,3,25,17,45,370.5,36.0,2.3,8.75,86.5,84.26,48.24
2018,3,25,18,0,233.0,26.0,2.0,8.1,41.0,39.48,9.98
2018,3,25,18,15,116.5,13.0,1.95,7.8,20.5,12.39,0.0
2018,3,25,18,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,3,25,18,45,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.85,6.8,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.75,6.4,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.75,5.95,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.05,6.15,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.35,6.3,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.5,6.45,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.6,6.55,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.65,6.6,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.7,6.55,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.7,6.55,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.75,6.6,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.75,6.6,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.7,6.55,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.6,6.45,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.65,6.55,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,3,26,5,45,20.5,3.5,2.8,6.8,3.0,0.0,0.0
2018,3,26,6,0,41.0,7.0,2.9,6.9,6.0,0.0,0.0
2018,3,26,6,15,191.0,20.5,3.1,7.3,35.5,24.93,0.0
2018,3,26,6,30,341.0,34.0,3.3,7.7,65.0,66.45,33.66
2018,3,26,6,45,459.5,42.0,3.45,8.15,114.0,116.37,72.78
2018,3,26,7,0,578.0,50.0,3.6,8.6,163.0,181.07,127.05
2018,3,26,7,15,647.5,55.5,3.75,9.15,218.0,243.88,184.07
2018,3,26,7,30,717.0,61.0,3.9,9.7,273.0,314.48,248.02
2018,3,26,7,45,763.0,64.5,4.05,10.3,329.0,380.9,308.01
2018,3,26,8,0,809.0,68.0,4.2,10.9,385.0,451.38,369.69
2018,3,26,8,15,838.5,71.0,4.25,11.4,438.5,516.44,425.13
2018,3,26,8,30,868.0,74.0,4.3,11.9,492.0,582.89,479.74
2018,3,26,8,45,889.5,76.0,4.4,12.45,542.0,641.49,526.65
2018,3,26,9,0,911.0,78.0,4.5,13.0,592.0,702.16,573.67
2018,3,26,9,15,926.0,80.0,4.55,13.4,636.5,757.59,613.28
2018,3,26,9,30,941.0,82.0,4.6,13.8,681.0,811.52,651.03
2018,3,26,9,45,953.0,83.0,4.65,14.2,720.0,860.13,684.32
2018,3,26,10,0,965.0,84.0,4.7,14.6,759.0,906.4,715.54
2018,3,26,10,15,970.5,86.5,4.7,14.85,790.0,946.06,741.76
2018,3,26,10,30,976.0,89.0,4.7,15.1,821.0,982.47,765.49
2018,3,26,10,45,978.5,91.5,4.7,15.4,844.5,1012.65,784.57
2018,3,26,11,0,981.0,94.0,4.7,15.7,868.0,1039.1,801.03
2018,3,26,11,15,982.5,95.0,4.7,15.85,883.0,1059.06,813.5
2018,3,26,11,30,984.0,96.0,4.7,16.0,898.0,1075.04,823.35
2018,3,26,11,45,984.0,96.5,4.7,16.2,904.5,1084.92,829.0
2018,3,26,12,0,984.0,97.0,4.7,16.4,911.0,1090.67,832.0
2018,3,26,12,15,984.5,96.5,4.7,16.5,910.0,1091.66,832.27
2018,3,26,12,30,985.0,96.0,4.7,16.6,909.0,1088.5,829.9
2018,3,26,12,45,983.5,95.0,4.65,16.7,899.0,1078.66,822.64
2018,3,26,13,0,982.0,94.0,4.6,16.8,889.0,1064.73,812.81
2018,3,26,13,15,978.0,92.5,4.55,16.8,870.5,1043.84,798.68
2018,3,26,13,30,974.0,91.0,4.5,16.8,852.0,1019.11,782.05
2018,3,26,13,45,968.5,89.5,4.4,16.85,826.0,989.3,761.37
2018,3,26,14,0,963.0,88.0,4.3,16.9,800.0,956.0,738.46
2018,3,26,14,15,953.0,87.0,4.25,16.8,766.5,916.1,711.77
2018,3,26,14,30,943.0,86.0,4.2,16.7,733.0,873.38,682.95
2018,3,26,14,45,929.0,84.5,4.15,16.6,692.0,824.42,649.37
2018,3,26,15,0,915.0,83.0,4.1,16.5,651.0,773.47,614.0
2018,3,26,15,15,898.5,81.0,4.1,16.5,605.5,718.55,575.17
2018,3,26,15,30,882.0,79.0,4.1,16.5,560.0,662.47,533.33
2018,3,26,15,45,856.0,77.0,3.9,16.1,509.0,602.43,486.44
2018,3,26,16,0,830.0,75.0,3.7,15.7,458.0,539.84,436.27
2018,3,26,16,15,793.5,72.0,3.25,15.15,403.5,471.88,380.09
2018,3,26,16,30,757.0,69.0,2.8,14.6,349.0,406.32,324.2
2018,3,26,16,45,707.5,64.5,2.4,14.05,294.0,337.15,264.1
2018,3,26,17,0,658.0,60.0,2.0,13.5,239.0,272.76,206.67
2018,3,26,17,15,581.5,54.0,1.85,12.55,186.5,205.19,147.47
2018,3,26,17,30,505.0,48.0,1.7,11.6,134.0,146.51,96.6
2018,3,26,17,45,377.0,38.0,1.5,10.7,89.5,86.83,49.84
2018,3,26,18,0,249.0,28.0,1.3,9.8,45.0,42.37,12.96
2018,3,26,18,15,130.5,15.0,1.3,9.5,23.5,14.3,0.0
2018,3,26,18,30,12.0,2.0,1.3,9.2,2.0,0.0,0.0
2018,3,26,18,45,6.0,1.0,1.3,8.95,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,27,5,45,19.0,3.0,1.25,8.9,3.0,0.0,0.0
2018,3,27,6,0,38.0,6.0,1.3,9.1,6.0,5.72,0.0
2018,3,27,6,15,177.5,20.5,1.25,9.6,36.0,24.24,0.0
2018,3,27,6,30,317.0,35.0,1.2,10.1,66.0,65.97,34.54
2018,3,27,6,45,429.5,44.5,1.2,10.6,114.0,115.19,72.54
2018,3,27,7,0,542.0,54.0,1.2,11.1,162.0,178.5,124.81
2018,3,27,7,15,611.5,60.0,1.25,11.85,216.0,239.83,178.88
2018,3,27,7,30,681.0,66.0,1.3,12.6,270.0,308.99,239.32
2018,3,27,7,45,728.0,69.5,1.4,13.3,325.0,373.73,295.54
2018,3,27,8,0,775.0,73.0,1.5,14.0,380.0,442.78,353.41
2018,3,27,8,15,805.0,76.5,1.6,14.65,433.0,506.81,405.53
2018,3,27,8,30,835.0,80.0,1.7,15.3,486.0,572.35,456.89
2018,3,27,8,45,856.5,82.5,1.8,15.95,535.0,632.6,502.52
2018,3,27,9,0,878.0,85.0,1.9,16.6,584.0,689.38,544.26
2018,3,27,9,15,896.0,86.5,2.0,17.0,629.0,744.89,582.53
2018,3,27,9,30,914.0,88.0,2.1,17.4,674.0,799.24,618.99
2018,3,27,9,45,928.0,88.0,2.15,17.8,712.5,847.24,650.06
2018,3,27,10,0,942.0,88.0,2.2,18.2,751.0,893.12,679.3
2018,3,27,10,15,948.5,90.0,2.3,18.5,782.0,932.27,704.42
2018,3,27,10,30,955.0,92.0,2.4,18.8,813.0,968.29,727.35
2018,3,27,10,45,959.0,93.5,2.5,19.15,836.0,998.14,745.98
2018,3,27,11,0,963.0,95.0,2.6,19.5,859.0,1024.4,762.27
2018,3,27,11,15,964.5,96.5,2.65,19.7,874.0,1044.51,774.52
2018,3,27,11,30,966.0,98.0,2.7,19.9,889.0,1060.7,784.34
2018,3,27,11,45,965.0,99.5,2.7,20.15,895.5,1070.44,789.42
2018,3,27,12,0,964.0,101.0,2.7,20.4,902.0,1076.11,792.06
2018,3,27,12,15,963.5,101.0,2.7,20.55,900.5,1076.55,791.79
2018,3,27,12,30,963.0,101.0,2.7,20.7,899.0,1072.93,789.1
2018,3,27,12,45,946.0,107.5,2.7,20.85,884.5,1056.11,778.03
2018,3,27,13,0,929.0,114.0,2.7,21.0,870.0,1035.6,764.79
2018,3,27,13,15,900.0,123.5,2.7,21.05,843.0,1003.37,744.22
2018,3,27,13,30,871.0,133.0,2.7,21.1,816.0,976.38,727.21
2018,3,27,13,45,876.0,125.0,2.7,21.1,794.0,950.97,711.33
2018,3,27,14,0,881.0,117.0,2.7,21.1,772.0,915.16,688.41
2018,3,27,14,15,878.0,111.5,2.65,21.05,740.5,878.88,664.86
2018,3,27,14,30,875.0,106.0,2.6,21.0,709.0,839.58,639.11
2018,3,27,14,45,840.5,107.5,2.6,20.9,660.5,785.29,603.12
2018,3,27,15,0,806.0,109.0,2.6,20.8,612.0,725.42,562.67
2018,3,27,15,15,792.0,102.5,2.6,20.8,567.5,671.56,525.19
2018,3,27,15,30,778.0,96.0,2.6,20.8,523.0,616.65,484.76
2018,3,27,15,45,788.5,85.0,2.4,20.35,484.0,570.77,450.1
2018,3,27,16,0,799.0,74.0,2.2,19.9,445.0,521.79,411.76
2018,3,27,16,15,772.5,70.5,1.9,19.25,395.0,459.89,361.91
2018,3,27,16,30,746.0,67.0,1.6,18.6,345.0,399.33,311.5
2018,3,27,16,45,684.0,64.0,1.3,17.95,288.5,327.75,251.34
2018,3,27,17,0,622.0,61.0,1.0,17.3,232.0,262.39,195.04
2018,3,27,17,15,529.0,54.5,1.05,16.5,178.0,192.4,136.18
2018,3,27,17,30,436.0,48.0,1.1,15.7,124.0,133.44,87.18
2018,3,27,17,45,315.0,37.5,1.15,14.95,82.5,78.52,45.05
2018,3,27,18,0,194.0,27.0,1.2,14.2,41.0,37.27,12.4
2018,3,27,18,15,106.0,15.0,1.2,13.95,21.5,14.3,0.0
2018,3,27,18,30,18.0,3.0,1.2,13.7,2.0,0.0,0.0
2018,3,27,18,45,9.0,1.5,1.2,13.5,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.55,10.95,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,3,28,5,45,21.0,4.0,0.5,11.5,4.0,0.0,0.0
2018,3,28,6,0,42.0,8.0,0.5,11.7,8.0,7.63,0.0
2018,3,28,6,15,181.5,21.0,0.55,12.45,37.5,25.27,0.0
2018,3,28,6,30,321.0,34.0,0.6,13.2,67.0,66.13,34.56
2018,3,28,6,45,437.5,42.5,0.65,13.95,115.5,115.51,71.67
2018,3,28,7,0,554.0,51.0,0.7,14.7,164.0,179.43,123.45
2018,3,28,7,15,605.5,58.5,0.85,15.35,215.5,237.97,175.05
2018,3,28,7,30,657.0,66.0,1.0,16.0,267.0,302.2,231.05
2018,3,28,7,45,631.0,82.5,1.1,16.7,304.5,349.69,273.37
2018,3,28,8,0,605.0,99.0,1.2,17.4,342.0,393.11,310.4
2018,3,28,8,15,569.5,123.5,1.4,18.1,376.0,435.59,345.01
2018,3,28,8,30,534.0,148.0,1.6,18.8,410.0,469.57,371.59
2018,3,28,8,45,592.0,148.5,1.75,19.5,465.5,539.5,424.68
2018,3,28,9,0,650.0,149.0,1.9,20.2,521.0,610.24,476.83
2018,3,28,9,15,776.0,117.0,1.95,20.6,594.5,696.79,540.59
2018,3,28,9,30,902.0,85.0,2.0,21.0,668.0,788.4,602.52
2018,3,28,9,45,917.5,84.5,2.1,21.45,706.5,836.51,633.24
2018,3,28,10,0,933.0,84.0,2.2,21.9,745.0,882.65,662.63
2018,3,28,10,15,941.0,85.5,2.2,22.25,776.0,922.19,686.62
2018,3,28,10,30,949.0,87.0,2.2,22.6,807.0,958.72,708.42
2018,3,28,10,45,954.5,88.0,2.25,22.95,830.5,989.17,726.63
2018,3,28,11,0,960.0,89.0,2.3,23.3,854.0,1016.12,742.58
2018,3,28,11,15,963.5,89.0,2.3,23.55,869.5,1036.37,753.98
2018,3,28,11,30,967.0,89.0,2.3,23.8,885.0,1052.77,763.04
2018,3,28,11,45,968.5,89.5,2.3,24.05,892.0,1063.81,768.8
2018,3,28,12,0,970.0,90.0,2.3,24.3,899.0,1070.8,772.18
2018,3,28,12,15,970.5,90.0,2.25,24.4,898.5,1072.17,772.02
2018,3,28,12,30,971.0,90.0,2.2,24.5,898.0,1069.43,769.47
2018,3,28,12,45,969.0,89.5,2.2,24.65,888.5,1059.59,763.1
2018,3,28,13,0,967.0,89.0,2.2,24.8,879.0,1045.75,754.41
2018,3,28,13,15,963.0,88.0,2.25,24.8,861.0,1025.49,742.8
2018,3,28,13,30,959.0,87.0,2.3,24.8,843.0,1001.47,728.85
2018,3,28,13,45,952.5,86.5,2.3,24.8,817.5,972.07,710.89
2018,3,28,14,0,946.0,86.0,2.3,24.8,792.0,939.3,690.73
2018,3,28,14,15,937.5,84.5,2.35,24.65,759.0,900.54,667.37
2018,3,28,14,30,929.0,83.0,2.4,24.5,726.0,858.93,641.83
2018,3,28,14,45,917.0,81.5,2.4,24.4,686.5,811.97,611.78
2018,3,28,15,0,905.0,80.0,2.4,24.3,647.0,762.91,579.91
2018,3,28,15,15,889.5,77.5,2.4,24.3,602.0,708.5,543.54
2018,3,28,15,30,874.0,75.0,2.4,24.3,557.0,652.89,504.36
2018,3,28,15,45,852.0,72.5,2.25,23.75,507.5,592.51,459.81
2018,3,28,16,0,830.0,70.0,2.1,23.2,458.0,534.16,415.26
2018,3,28,16,15,800.0,67.0,1.85,22.45,405.5,469.4,364.32
2018,3,28,16,30,770.0,64.0,1.6,21.7,353.0,406.34,312.91
2018,3,28,16,45,725.5,59.5,1.35,20.95,299.0,338.33,256.14
2018,3,28,17,0,681.0,55.0,1.1,20.2,245.0,274.49,201.19
2018,3,28,17,15,588.5,51.0,1.1,19.3,190.0,203.47,141.69
2018,3,28,17,30,496.0,47.0,1.1,18.4,135.0,143.47,91.99
2018,3,28,17,45,350.5,36.5,1.1,17.45,88.0,81.75,45.81
2018,3,28,18,0,205.0,26.0,1.1,16.5,41.0,37.01,12.91
2018,3,28,18,15,113.0,14.5,1.15,16.35,21.5,13.82,0.0
2018,3,28,18,30,21.0,3.0,1.2,16.2,2.0,0.0,0.0
2018,3,28,18,45,10.5,1.5,1.2,16.0,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.55,14.75,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,3,29,5,45,26.0,4.5,0.5,15.05,4.5,0.0,0.0
2018,3,29,6,0,52.0,9.0,0.5,15.2,9.0,8.58,0.0
2018,3,29,6,15,193.0,22.5,0.5,15.8,40.5,27.61,0.0
2018,3,29,6,30,334.0,36.0,0.5,16.4,72.0,70.08,37.03
2018,3,29,6,45,461.0,42.5,0.55,17.0,122.0,120.33,73.9
2018,3,29,7,0,588.0,49.0,0.6,17.6,172.0,186.33,126.61
2018,3,29,7,15,599.0,60.5,0.75,18.2,216.5,239.52,174.66
2018,3,29,7,30,610.0,72.0,0.9,18.8,261.0,293.48,222.59
2018,3,29,7,45,604.5,87.5,1.05,19.35,303.5,345.36,267.58
2018,3,29,8,0,599.0,103.0,1.2,19.9,346.0,395.64,309.48
2018,3,29,8,15,695.5,95.0,1.35,20.5,413.0,473.09,370.52
2018,3,29,8,30,792.0,87.0,1.5,21.1,480.0,558.45,435.76
2018,3,29,8,45,840.0,82.5,1.65,21.7,535.5,625.59,485.72
2018,3,29,9,0,888.0,78.0,1.8,22.3,591.0,691.89,533.79
2018,3,29,9,15,904.0,79.5,1.8,22.7,635.0,746.31,569.12
2018,3,29,9,30,920.0,81.0,1.8,23.1,679.0,799.37,602.85
2018,3,29,9,45,932.0,82.0,1.85,23.5,717.5,846.97,632.75
2018,3,29,10,0,944.0,83.0,1.9,23.9,756.0,892.29,660.77
2018,3,29,10,15,951.5,84.0,1.95,24.25,786.5,931.12,684.34
2018,3,29,10,30,959.0,85.0,2.0,24.6,817.0,966.88,705.79
2018,3,29,10,45,963.5,86.5,2.0,24.9,840.5,997.13,723.15
2018,3,29,11,0,968.0,88.0,2.0,25.2,864.0,1023.79,738.2
2018,3,29,11,15,971.0,89.0,2.05,25.45,879.5,1044.72,750.43
2018,3,29,11,30,974.0,90.0,2.1,25.7,895.0,1061.76,760.34
2018,3,29,11,45,975.0,90.5,2.15,25.9,902.0,1072.28,766.46
2018,3,29,12,0,976.0,91.0,2.2,26.1,909.0,1078.72,770.22
2018,3,29,12,15,973.5,92.5,2.25,26.2,907.5,1078.67,770.42
2018,3,29,12,30,971.0,94.0,2.3,26.3,906.0,1074.52,768.25
2018,3,29,12,45,966.0,95.0,2.35,26.4,895.5,1063.29,761.79
2018,3,29,13,0,961.0,96.0,2.4,26.5,885.0,1048.13,753.02
2018,3,29,13,15,957.0,95.5,2.4,26.45,867.0,1028.45,741.38
2018,3,29,13,30,953.0,95.0,2.4,26.4,849.0,1005.02,727.45
2018,3,29,13,45,947.5,93.5,2.45,26.4,823.5,975.51,709.99
2018,3,29,14,0,942.0,92.0,2.5,26.4,798.0,942.59,690.26
2018,3,29,14,15,933.5,90.5,2.5,26.25,765.0,903.89,666.54
2018,3,29,14,30,925.0,89.0,2.5,26.1,732.0,862.36,640.75
2018,3,29,14,45,907.5,88.0,2.5,26.0,690.0,811.73,608.36
2018,3,29,15,0,890.0,87.0,2.5,25.9,648.0,759.48,574.43
2018,3,29,15,15,873.0,84.0,2.5,25.9,602.0,704.1,537.51
2018,3,29,15,30,856.0,81.0,2.5,25.9,556.0,647.71,497.66
2018,3,29,15,45,842.0,77.5,2.35,25.25,509.5,594.31,458.57
2018,3,29,16,0,828.0,74.0,2.2,24.6,463.0,537.28,415.48
2018,3,29,16,15,786.5,71.0,1.95,23.85,406.5,466.95,360.73
2018,3,29,16,30,745.0,68.0,1.7,23.1,350.0,399.63,306.53
2018,3,29,16,45,713.0,62.5,1.5,22.3,299.0,336.65,254.02
2018,3,29,17,0,681.0,57.0,1.3,21.5,248.0,276.38,202.0
2018,3,29,17,15,614.5,51.0,1.25,20.55,196.0,209.75,145.34
2018,3,29,17,30,548.0,45.0,1.2,19.6,144.0,150.99,95.62
2018,3,29,17,45,432.5,36.0,1.15,18.6,98.0,91.2,49.84
2018,3,29,18,0,317.0,27.0,1.1,17.6,52.0,45.43,16.38
2018,3,29,18,15,169.5,15.0,1.1,17.3,27.0,14.3,0.0
2018,3,29,18,30,22.0,3.0,1.1,17.0,2.0,0.0,0.0
2018,3,29,18,45,11.0,1.5,1.1,16.75,1.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,0.85,15.95,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,0.65,15.95,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.6,16.05,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.55,16.1,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.45,16.05,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.4,15.95,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.35,15.85,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.3,15.75,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.3,15.65,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.3,15.55,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.35,15.25,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.4,15.15,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,3,30,5,45,17.0,4.5,0.45,15.4,4.5,0.0,0.0
2018,3,30,6,0,34.0,9.0,0.5,15.5,9.0,8.58,0.0
2018,3,30,6,15,137.5,25.0,0.45,16.2,38.5,27.54,3.22
2018,3,30,6,30,241.0,41.0,0.4,16.9,68.0,65.26,37.1
2018,3,30,6,45,352.5,50.5,0.4,17.6,114.0,110.05,70.14
2018,3,30,7,0,464.0,60.0,0.4,18.3,160.0,170.45,118.07
2018,3,30,7,15,495.5,73.0,0.4,18.85,206.0,223.43,163.92
2018,3,30,7,30,527.0,86.0,0.4,19.4,252.0,279.83,211.77
2018,3,30,7,45,539.5,100.0,0.35,20.0,296.5,332.56,255.28
2018,3,30,8,0,552.0,114.0,0.3,20.6,341.0,385.93,297.33
2018,3,30,8,15,605.5,119.5,0.4,21.3,398.0,452.66,348.41
2018,3,30,8,30,659.0,125.0,0.5,22.0,455.0,523.87,401.05
2018,3,30,8,45,668.5,133.5,0.6,22.7,496.0,574.44,437.18
2018,3,30,9,0,678.0,142.0,0.7,23.4,537.0,624.19,471.82
2018,3,30,9,15,643.0,166.0,0.75,23.85,562.5,656.7,492.73
2018,3,30,9,30,608.0,190.0,0.8,24.3,588.0,683.92,509.57
2018,3,30,9,45,622.5,198.5,0.8,24.75,626.0,730.46,539.35
2018,3,30,10,0,637.0,207.0,0.8,25.2,664.0,775.9,567.46
2018,3,30,10,15,650.5,213.5,0.85,25.45,697.0,817.05,593.45
2018,3,30,10,30,664.0,220.0,0.9,25.7,730.0,856.5,618.04
2018,3,30,10,45,616.5,251.0,0.9,25.95,735.0,862.0,618.46
2018,3,30,11,0,569.0,282.0,0.9,26.2,740.0,860.78,615.1
2018,3,30,11,15,524.5,304.5,0.95,26.4,733.0,852.22,608.29
2018,3,30,11,30,480.0,327.0,1.0,26.6,726.0,839.83,599.14
2018,3,30,11,45,651.5,251.5,1.1,26.75,797.5,938.99,667.73
2018,3,30,12,0,823.0,176.0,1.2,26.9,869.0,1027.34,722.61
2018,3,30,12,15,883.0,146.0,1.25,26.95,888.5,1055.98,739.6
2018,3,30,12,30,943.0,116.0,1.3,27.0,908.0,1071.21,749.33
2018,3,30,12,45,927.5,121.0,1.4,27.05,893.0,1054.0,740.56
2018,3,30,13,0,912.0,126.0,1.5,27.1,878.0,1033.17,729.9
2018,3,30,13,15,873.5,140.5,1.55,27.1,848.5,1005.49,714.31
2018,3,30,13,30,835.0,155.0,1.6,27.1,819.0,966.8,691.75
2018,3,30,13,45,845.0,143.5,1.65,27.05,797.5,943.08,678.73
2018,3,30,14,0,855.0,132.0,1.7,27.0,776.0,915.43,662.94
2018,3,30,14,15,839.5,128.5,1.65,27.0,738.0,870.66,634.66
2018,3,30,14,30,824.0,125.0,1.6,27.0,700.0,823.83,604.96
2018,3,30,14,45,836.0,111.5,1.6,26.95,667.5,786.02,581.61
2018,3,30,15,0,848.0,98.0,1.6,26.9,635.0,744.37,555.31
2018,3,30,15,15,820.0,98.5,1.6,26.9,588.0,686.42,517.13
2018,3,30,15,30,792.0,99.0,1.6,26.9,541.0,628.54,476.32
2018,3,30,15,45,627.5,126.5,1.45,26.6,457.0,519.04,395.73
2018,3,30,16,0,463.0,154.0,1.3,26.3,373.0,419.0,320.73
2018,3,30,16,15,465.5,134.5,1.15,25.55,333.0,372.84,285.97
2018,3,30,16,30,468.0,115.0,1.0,24.8,293.0,325.58,248.63
2018,3,30,16,45,388.5,105.5,0.85,24.1,238.5,256.97,194.32
2018,3,30,17,0,309.0,96.0,0.7,23.4,184.0,197.3,146.57
2018,3,30,17,15,292.0,78.5,0.75,22.5,147.5,154.71,110.79
2018,3,30,17,30,275.0,61.0,0.8,21.6,111.0,114.12,76.29
2018,3,30,17,45,210.0,45.0,0.9,20.7,76.0,71.21,42.88
2018,3,30,18,0,145.0,29.0,1.0,19.8,41.0,36.19,15.34
2018,3,30,18,15,80.5,15.5,1.0,19.35,21.5,14.77,0.0
2018,3,30,18,30,16.0,2.0,1.0,18.9,2.0,0.0,0.0
2018,3,30,18,45,8.0,1.0,1.05,18.45,1.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,0.95,16.55,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,0.75,17.15,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,0.65,17.15,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,0.55,17.05,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,0.5,16.95,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,0.45,16.9,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,0.4,16.95,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,0.3,16.7,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,0.3,16.6,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,0.3,16.6,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,0.3,16.6,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,0.3,16.6,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,0.3,16.6,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,0.3,16.55,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,0.3,16.45,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,0.3,16.4,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,0.25,16.55,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,0.2,16.7,0.0,0.0,0.0
2018,3,31,5,45,0.0,2.5,0.2,16.8,2.5,0.0,0.0
2018,3,31,6,0,0.0,5.0,0.2,16.9,5.0,4.77,0.0
2018,3,31,6,15,3.5,21.5,0.2,17.35,22.0,19.94,4.39
2018,3,31,6,30,7.0,38.0,0.2,17.8,39.0,36.0,23.22
2018,3,31,6,45,28.5,60.0,0.25,18.3,66.0,61.6,44.28
2018,3,31,7,0,50.0,82.0,0.3,18.8,93.0,89.81,67.41
2018,3,31,7,15,161.0,100.0,0.35,19.25,149.0,145.62,110.67
2018,3,31,7,30,272.0,118.0,0.4,19.7,205.0,216.53,166.73
2018,3,31,7,45,330.0,132.0,0.45,20.15,256.0,271.94,211.11
2018,3,31,8,0,388.0,146.0,0.5,20.6,307.0,339.11,263.74
2018,3,31,8,15,458.5,151.5,0.4,21.25,365.5,405.59,313.55
2018,3,31,8,30,529.0,157.0,0.3,21.9,424.0,478.73,366.33
2018,3,31,8,45,692.5,128.5,0.2,22.6,513.0,585.58,441.64
2018,3,31,9,0,856.0,100.0,0.1,23.3,602.0,700.5,518.7
2018,3,31,9,15,870.0,102.5,0.3,23.7,645.0,753.64,553.38
2018,3,31,9,30,884.0,105.0,0.5,24.1,688.0,805.31,587.46
2018,3,31,9,45,894.0,107.5,0.65,24.55,725.0,846.79,613.79
2018,3,31,10,0,904.0,110.0,0.8,25.0,762.0,890.58,641.54
2018,3,31,10,15,887.5,122.0,0.9,25.1,784.0,918.6,659.1
2018,3,31,10,30,871.0,134.0,1.0,25.2,806.0,949.62,678.77
2018,3,31,10,45,848.5,149.5,1.1,25.35,820.0,967.8,690.24
2018,3,31,11,0,826.0,165.0,1.2,25.5,834.0,981.33,699.03
2018,3,31,11,15,718.5,220.5,1.3,25.55,810.0,956.51,684.23
2018,3,31,11,30,611.0,276.0,1.4,25.6,786.0,917.61,659.01
2018,3,31,11,45,499.0,325.0,1.5,25.6,743.5,861.73,621.47
2018,3,31,12,0,387.0,374.0,1.6,25.6,701.0,792.78,574.8
2018,3,31,12,15,379.5,376.5,1.7,25.5,697.0,788.25,573.41
2018,3,31,12,30,372.0,379.0,1.8,25.4,693.0,781.93,570.19
2018,3,31,12,45,370.5,373.5,1.95,25.3,683.0,771.23,564.78
2018,3,31,13,0,369.0,368.0,2.1,25.2,673.0,758.83,558.17
2018,3,31,13,15,447.5,329.5,2.15,25.0,692.0,797.59,587.82
2018,3,31,13,30,526.0,291.0,2.2,24.8,711.0,821.04,606.89
2018,3,31,13,45,453.5,307.0,2.25,24.55,661.0,757.07,563.0
2018,3,31,14,0,381.0,323.0,2.3,24.3,611.0,685.04,513.54
2018,3,31,14,15,334.5,319.5,2.3,24.05,564.5,628.23,474.27
2018,3,31,14,30,288.0,316.0,2.3,23.8,518.0,573.25,435.47
2018,3,31,14,45,217.0,305.5,2.25,23.55,453.0,484.83,371.17
2018,3,31,15,0,146.0,295.0,2.2,23.3,388.0,411.37,316.54
2018,3,31,15,15,174.5,268.5,2.2,23.3,372.0,396.16,306.81
2018,3,31,15,30,203.0,242.0,2.2,23.3,356.0,377.99,294.22
2018,3,31,15,45,236.5,218.0,2.05,22.55,339.5,368.73,288.48
2018,3,31,16,0,270.0,194.0,1.9,21.8,323.0,348.36,273.66
2018,3,31,16,15,223.5,174.5,1.75,21.1,273.0,289.46,227.8
2018,3,31,16,30,177.0,155.0,1.6,20.4,223.0,231.17,181.82
2018,3,31,16,45,179.5,133.0,1.5,19.7,193.0,198.89,155.45
2018,3,31,17,0,182.0,111.0,1.4,19.0,163.0,169.11,130.12
2018,3,31,17,15,154.0,90.0,1.3,18.2,127.5,126.58,94.64
2018,3,31,17,30,126.0,69.0,1.2,17.4,92.0,90.48,64.47
2018,3,31,17,45,91.5,49.0,1.15,16.6,63.0,58.22,38.23
2018,3,31,18,0,57.0,29.0,1.1,15.8,34.0,30.49,14.7
2018,3,31,18,15,31.0,15.5,1.1,15.4,18.0,14.77,0.0
2018,3,31,18,30,5.0,2.0,1.1,15.0,2.0,0.0,0.0
2018,3,31,18,45,2.5,1.0,1.1,14.65,1.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,1,5,45,38.5,6.5,1.45,10.5,7.5,0.0,0.0
2018,4,1,6,0,77.0,13.0,1.5,10.9,15.0,12.39,0.0
2018,4,1,6,15,221.5,27.0,1.65,11.55,50.5,34.86,11.21
2018,4,1,6,30,366.0,41.0,1.8,12.2,86.0,80.64,45.61
2018,4,1,6,45,372.0,48.0,1.95,12.8,113.0,113.83,74.35
2018,4,1,7,0,378.0,55.0,2.1,13.4,140.0,147.53,105.67
2018,4,1,7,15,194.0,81.5,2.05,14.05,125.5,139.72,107.77
2018,4,1,7,30,10.0,108.0,2.0,14.7,111.0,105.15,83.45
2018,4,1,7,45,86.0,138.5,1.95,15.35,174.0,169.78,136.38
2018,4,1,8,0,162.0,169.0,1.9,16.0,237.0,246.01,198.1
2018,4,1,8,15,405.0,149.5,1.9,16.75,348.5,375.99,302.16
2018,4,1,8,30,648.0,130.0,1.9,17.5,460.0,524.99,417.66
2018,4,1,8,45,754.5,112.5,1.85,18.2,532.0,609.17,480.17
2018,4,1,9,0,861.0,95.0,1.8,18.9,604.0,700.02,545.8
2018,4,1,9,15,877.5,97.0,1.85,19.6,648.0,750.62,578.72
2018,4,1,9,30,894.0,99.0,1.9,20.3,692.0,803.38,612.44
2018,4,1,9,45,907.5,99.0,2.0,20.95,729.5,849.98,641.88
2018,4,1,10,0,921.0,99.0,2.1,21.6,767.0,894.45,669.54
2018,4,1,10,15,928.5,100.5,2.2,22.05,797.5,932.87,693.42
2018,4,1,10,30,936.0,102.0,2.3,22.5,828.0,968.29,715.2
2018,4,1,10,45,942.0,102.5,2.4,23.0,851.0,998.03,733.05
2018,4,1,11,0,948.0,103.0,2.5,23.5,874.0,1024.33,748.68
2018,4,1,11,15,951.0,104.0,2.6,23.65,889.0,1044.65,761.53
2018,4,1,11,30,954.0,105.0,2.7,23.8,904.0,1061.16,772.07
2018,4,1,11,45,955.0,105.5,2.85,24.0,911.0,1071.24,778.98
2018,4,1,12,0,956.0,106.0,3.0,24.2,918.0,1077.33,783.48
2018,4,1,12,15,955.5,106.0,3.15,24.2,916.5,1077.35,784.83
2018,4,1,12,30,955.0,106.0,3.3,24.2,915.0,1073.35,783.71
2018,4,1,12,45,952.5,106.0,3.45,24.15,905.0,1063.38,778.96
2018,4,1,13,0,950.0,106.0,3.6,24.1,895.0,1049.48,771.72
2018,4,1,13,15,945.0,105.5,3.7,23.9,876.5,1028.79,760.13
2018,4,1,13,30,940.0,105.0,3.8,23.7,858.0,1004.45,746.13
2018,4,1,13,45,933.0,104.0,3.95,23.55,832.0,974.23,728.28
2018,4,1,14,0,926.0,103.0,4.1,23.4,806.0,940.75,708.05
2018,4,1,14,15,916.5,102.0,4.2,23.05,773.0,902.06,684.28
2018,4,1,14,30,907.0,101.0,4.3,22.7,740.0,860.67,658.31
2018,4,1,14,45,894.5,98.5,4.35,22.35,700.0,812.87,627.2
2018,4,1,15,0,882.0,96.0,4.4,22.0,660.0,763.09,594.21
2018,4,1,15,15,865.0,93.5,4.4,22.0,614.5,712.0,558.8
2018,4,1,15,30,848.0,91.0,4.4,22.0,569.0,655.89,517.07
2018,4,1,15,45,824.5,88.0,4.4,20.95,519.0,594.68,472.07
2018,4,1,16,0,801.0,85.0,4.4,19.9,469.0,533.8,425.54
2018,4,1,16,15,768.0,81.5,4.25,19.25,416.0,468.42,372.72
2018,4,1,16,30,735.0,78.0,4.1,18.6,363.0,405.13,319.9
2018,4,1,16,45,687.0,73.5,3.95,17.9,308.5,337.69,262.36
2018,4,1,17,0,639.0,69.0,3.8,17.2,254.0,274.79,207.17
2018,4,1,17,15,566.0,61.5,3.5,16.35,200.5,207.65,148.81
2018,4,1,17,30,493.0,54.0,3.2,15.5,147.0,149.06,98.5
2018,4,1,17,45,374.0,44.0,2.85,14.65,101.5,91.25,53.63
2018,4,1,18,0,255.0,34.0,2.5,13.8,56.0,47.46,22.06
2018,4,1,18,15,138.5,19.5,2.4,13.3,30.5,18.59,0.0
2018,4,1,18,30,22.0,5.0,2.3,12.8,5.0,0.0,0.0
2018,4,1,18,45,11.0,2.5,2.2,12.35,2.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,2,5,45,3.0,4.0,2.8,11.1,4.0,0.0,0.0
2018,4,2,6,0,6.0,8.0,2.8,11.2,8.0,7.63,0.0
2018,4,2,6,15,3.0,23.0,2.9,11.5,23.0,21.38,8.61
2018,4,2,6,30,0.0,38.0,3.0,11.8,38.0,35.25,23.71
2018,4,2,6,45,1.5,58.0,3.05,12.1,58.5,54.29,40.51
2018,4,2,7,0,3.0,78.0,3.1,12.4,79.0,73.68,57.41
2018,4,2,7,15,67.5,100.5,3.15,12.75,122.5,116.28,92.1
2018,4,2,7,30,132.0,123.0,3.2,13.1,166.0,168.91,135.82
2018,4,2,7,45,263.0,134.5,3.25,13.5,239.5,247.55,200.69
2018,4,2,8,0,394.0,146.0,3.3,13.9,313.0,343.25,279.33
2018,4,2,8,15,328.0,156.5,3.3,14.35,307.5,336.53,274.51
2018,4,2,8,30,262.0,167.0,3.3,14.8,302.0,327.31,266.86
2018,4,2,8,45,201.0,214.0,3.3,15.25,323.0,344.79,279.25
2018,4,2,9,0,140.0,261.0,3.3,15.7,344.0,362.06,290.48
2018,4,2,9,15,192.5,282.0,3.25,16.15,405.5,429.45,342.87
2018,4,2,9,30,245.0,303.0,3.2,16.6,467.0,510.04,403.83
2018,4,2,9,45,274.0,317.0,3.15,17.1,509.5,559.42,439.61
2018,4,2,10,0,303.0,331.0,3.1,17.6,552.0,610.08,475.81
2018,4,2,10,15,363.5,326.0,3.2,18.05,601.5,669.29,519.29
2018,4,2,10,30,424.0,321.0,3.3,18.5,651.0,740.94,570.71
2018,4,2,10,45,414.5,337.0,3.35,19.0,667.5,760.79,582.45
2018,4,2,11,0,405.0,353.0,3.4,19.5,684.0,768.19,585.93
2018,4,2,11,15,510.0,315.0,3.5,19.8,739.5,849.68,645.3
2018,4,2,11,30,615.0,277.0,3.6,20.1,795.0,923.14,697.8
2018,4,2,11,45,780.5,189.5,3.75,20.4,852.0,1002.83,753.11
2018,4,2,12,0,946.0,102.0,3.9,20.7,909.0,1063.57,793.14
2018,4,2,12,15,944.5,102.5,3.95,20.8,907.0,1063.06,792.32
2018,4,2,12,30,943.0,103.0,4.0,20.9,905.0,1058.57,789.51
2018,4,2,12,45,939.5,103.0,4.1,21.0,894.5,1047.62,782.9
2018,4,2,13,0,936.0,103.0,4.2,21.1,884.0,1032.83,773.84
2018,4,2,13,15,932.0,102.5,4.25,21.05,866.5,1013.27,761.78
2018,4,2,13,30,928.0,102.0,4.3,21.0,849.0,990.07,747.32
2018,4,2,13,45,921.5,101.0,4.35,20.95,823.0,960.54,728.54
2018,4,2,14,0,915.0,100.0,4.4,20.9,797.0,927.78,707.43
2018,4,2,14,15,905.0,99.5,4.35,20.75,764.5,889.5,682.27
2018,4,2,14,30,895.0,99.0,4.3,20.6,732.0,848.61,655.06
2018,4,2,14,45,881.0,97.5,4.25,20.4,692.0,801.14,623.04
2018,4,2,15,0,867.0,96.0,4.2,20.2,652.0,751.86,589.37
2018,4,2,15,15,850.5,93.5,4.2,20.2,607.5,701.73,554.36
2018,4,2,15,30,834.0,91.0,4.2,20.2,563.0,646.61,513.01
2018,4,2,15,45,810.0,88.0,4.05,19.55,513.5,585.8,466.88
2018,4,2,16,0,786.0,85.0,3.9,18.9,464.0,525.42,419.61
2018,4,2,16,15,752.0,82.5,3.7,18.4,412.0,461.42,367.63
2018,4,2,16,30,718.0,80.0,3.5,17.9,360.0,399.73,315.88
2018,4,2,16,45,670.0,75.0,3.35,17.35,306.0,332.66,258.63
2018,4,2,17,0,622.0,70.0,3.2,16.8,252.0,270.28,203.93
2018,4,2,17,15,541.0,62.5,2.9,15.95,197.5,202.2,145.25
2018,4,2,17,30,460.0,55.0,2.6,15.1,143.0,143.68,95.56
2018,4,2,17,45,351.5,44.0,2.3,14.25,99.0,88.3,52.35
2018,4,2,18,0,243.0,33.0,2.0,13.4,55.0,45.73,21.69
2018,4,2,18,15,133.5,19.0,2.0,13.05,30.0,18.11,0.0
2018,4,2,18,30,24.0,5.0,2.0,12.7,5.0,0.0,0.0
2018,4,2,18,45,12.0,2.5,2.05,12.3,2.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,3,5,45,39.0,8.0,0.95,9.7,9.0,0.0,0.0
2018,4,3,6,0,78.0,16.0,0.9,10.1,18.0,15.25,0.0
2018,4,3,6,15,205.5,31.5,1.05,10.8,54.5,38.71,17.04
2018,4,3,6,30,333.0,47.0,1.2,11.5,91.0,83.26,49.56
2018,4,3,6,45,429.0,57.0,1.35,12.2,140.5,134.21,89.38
2018,4,3,7,0,525.0,67.0,1.5,12.9,190.0,195.97,141.05
2018,4,3,7,15,590.5,73.5,1.45,13.5,244.5,256.7,194.09
