Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,7,30,656.0,80.0,1.4,14.1,299.0,324.72,252.61
2018,4,3,7,45,703.5,83.0,1.35,14.75,354.0,388.47,306.53
2018,4,3,8,0,751.0,86.0,1.3,15.4,409.0,456.22,361.63
2018,4,3,8,15,783.0,88.5,1.25,16.15,461.5,519.14,410.77
2018,4,3,8,30,815.0,91.0,1.2,16.9,514.0,583.73,459.01
2018,4,3,8,45,841.0,92.5,1.15,17.6,564.0,644.7,502.65
2018,4,3,9,0,867.0,94.0,1.1,18.3,614.0,705.94,544.67
2018,4,3,9,15,882.5,96.5,1.05,19.0,658.0,756.57,575.83
2018,4,3,9,30,898.0,99.0,1.0,19.7,702.0,809.19,607.38
2018,4,3,9,45,910.5,100.0,1.0,20.35,740.0,856.08,635.09
2018,4,3,10,0,923.0,101.0,1.0,21.0,778.0,900.77,660.88
2018,4,3,10,15,930.5,102.5,1.0,21.55,808.5,939.1,682.43
2018,4,3,10,30,938.0,104.0,1.0,22.1,839.0,974.42,701.85
2018,4,3,10,45,943.0,105.5,1.0,22.65,862.0,1004.19,717.63
2018,4,3,11,0,948.0,107.0,1.0,23.2,885.0,1030.47,731.2
2018,4,3,11,15,951.0,108.0,1.0,23.45,900.0,1050.62,741.87
2018,4,3,11,30,954.0,109.0,1.0,23.7,915.0,1066.96,750.35
2018,4,3,11,45,955.5,108.5,1.05,23.9,921.5,1076.29,755.94
2018,4,3,12,0,957.0,108.0,1.1,24.1,928.0,1081.63,759.33
2018,4,3,12,15,951.5,111.0,1.1,24.2,925.0,1079.72,757.79
2018,4,3,12,30,946.0,114.0,1.1,24.3,922.0,1073.81,754.08
2018,4,3,12,45,937.0,117.5,1.1,24.4,910.0,1061.05,746.4
2018,4,3,13,0,928.0,121.0,1.1,24.5,898.0,1044.56,736.65
2018,4,3,13,15,923.5,119.5,1.15,24.45,879.0,1023.5,725.6
2018,4,3,13,30,919.0,118.0,1.2,24.4,860.0,998.87,712.34
2018,4,3,13,45,912.5,116.5,1.25,24.4,834.0,968.95,695.57
2018,4,3,14,0,906.0,115.0,1.3,24.4,808.0,935.84,676.67
2018,4,3,14,15,896.0,113.0,1.35,24.2,774.5,896.17,653.85
2018,4,3,14,30,886.0,111.0,1.4,24.0,741.0,853.92,629.02
2018,4,3,14,45,872.0,109.0,1.5,23.85,700.5,810.97,603.71
2018,4,3,15,0,858.0,107.0,1.6,23.7,660.0,760.92,572.93
2018,4,3,15,15,840.5,104.0,1.6,23.7,614.5,705.85,536.53
2018,4,3,15,30,823.0,101.0,1.6,23.7,569.0,649.92,496.98
2018,4,3,15,45,797.0,97.5,1.75,23.05,518.5,587.84,453.73
2018,4,3,16,0,771.0,94.0,1.9,22.4,468.0,526.41,408.91
2018,4,3,16,15,735.0,89.5,1.85,21.7,414.0,460.41,357.97
2018,4,3,16,30,699.0,85.0,1.8,21.0,360.0,396.47,306.75
2018,4,3,16,45,640.5,80.5,1.75,20.25,304.0,327.06,249.83
2018,4,3,17,0,582.0,76.0,1.7,19.5,248.0,263.6,196.26
2018,4,3,17,15,464.5,68.0,1.6,18.45,187.5,188.32,134.62
2018,4,3,17,30,347.0,60.0,1.5,17.4,127.0,125.75,84.52
2018,4,3,17,45,280.0,47.0,1.4,16.3,90.5,81.02,49.08
2018,4,3,18,0,213.0,34.0,1.3,15.2,54.0,44.69,22.04
2018,4,3,18,15,116.0,19.5,1.3,14.7,29.5,18.59,0.0
2018,4,3,18,30,19.0,5.0,1.3,14.2,5.0,0.0,0.0
2018,4,3,18,45,9.5,2.5,1.25,13.7,2.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,4,4,5,45,3.0,6.5,0.8,11.75,6.5,0.0,0.0
2018,4,4,6,0,6.0,13.0,0.8,12.0,13.0,12.39,0.0
2018,4,4,6,15,15.0,28.0,0.9,12.5,29.5,26.6,13.78
2018,4,4,6,30,24.0,43.0,1.0,13.0,46.0,42.95,29.22
2018,4,4,6,45,14.0,49.5,1.1,13.55,51.5,49.11,35.52
2018,4,4,7,0,4.0,56.0,1.2,14.1,57.0,53.07,39.61
2018,4,4,7,15,30.0,90.5,1.25,14.75,100.5,95.28,74.68
2018,4,4,7,30,56.0,125.0,1.3,15.4,144.0,140.43,111.86
2018,4,4,7,45,128.0,151.5,1.4,16.05,204.5,204.37,163.61
2018,4,4,8,0,200.0,178.0,1.5,16.7,265.0,273.68,219.12
2018,4,4,8,15,272.5,191.5,1.5,17.35,325.5,343.48,274.0
2018,4,4,8,30,345.0,205.0,1.5,18.0,386.0,415.91,329.72
2018,4,4,8,45,421.5,205.5,1.5,18.7,446.5,491.61,386.51
2018,4,4,9,0,498.0,206.0,1.5,19.4,507.0,567.39,441.84
2018,4,4,9,15,500.5,207.0,1.55,19.95,527.5,594.88,460.6
2018,4,4,9,30,503.0,208.0,1.6,20.5,548.0,620.91,478.3
2018,4,4,9,45,358.0,275.5,1.7,21.05,524.0,584.42,447.49
2018,4,4,10,0,213.0,343.0,1.8,21.6,500.0,535.83,407.71
2018,4,4,10,15,305.0,337.0,1.85,21.65,572.0,629.3,476.62
2018,4,4,10,30,397.0,331.0,1.9,21.7,644.0,716.93,539.01
2018,4,4,10,45,374.5,345.0,1.95,21.8,646.5,721.62,540.43
2018,4,4,11,0,352.0,359.0,2.0,21.9,649.0,723.74,540.82
2018,4,4,11,15,339.0,365.5,1.9,21.7,649.0,724.75,540.49
2018,4,4,11,30,326.0,372.0,1.8,21.5,649.0,723.83,538.86
2018,4,4,11,45,258.5,398.0,1.7,21.3,618.5,687.59,511.23
2018,4,4,12,0,191.0,424.0,1.6,21.1,588.0,636.26,473.5
2018,4,4,12,15,283.0,401.0,1.5,21.05,643.5,716.87,531.54
2018,4,4,12,30,375.0,378.0,1.4,21.0,699.0,782.81,577.23
2018,4,4,12,45,457.5,345.0,1.35,20.95,732.5,837.31,614.74
2018,4,4,13,0,540.0,312.0,1.3,20.9,766.0,877.31,642.49
2018,4,4,13,15,580.0,286.5,1.45,21.05,765.0,879.22,646.57
2018,4,4,13,30,620.0,261.0,1.6,21.2,764.0,879.83,650.09
2018,4,4,13,45,539.0,281.5,1.75,21.4,709.0,807.83,601.76
2018,4,4,14,0,458.0,302.0,1.9,21.6,654.0,740.08,555.6
2018,4,4,14,15,387.0,305.5,2.05,21.55,594.0,656.83,498.48
2018,4,4,14,30,316.0,309.0,2.2,21.5,534.0,587.14,449.18
2018,4,4,14,45,241.0,292.0,2.4,21.5,458.0,496.93,383.75
2018,4,4,15,0,166.0,275.0,2.6,21.5,382.0,403.73,314.21
2018,4,4,15,15,352.0,225.5,2.6,21.5,433.0,481.23,377.29
2018,4,4,15,30,538.0,176.0,2.6,21.5,484.0,540.26,423.71
2018,4,4,15,45,462.5,177.0,2.55,20.85,425.5,467.01,367.87
2018,4,4,16,0,387.0,178.0,2.5,20.2,367.0,400.19,316.49
2018,4,4,16,15,237.5,154.5,2.3,19.55,266.5,274.62,217.95
2018,4,4,16,30,88.0,131.0,2.1,18.9,166.0,167.73,132.55
2018,4,4,16,45,110.0,123.5,1.9,18.25,160.5,162.65,128.16
2018,4,4,17,0,132.0,116.0,1.7,17.6,155.0,154.73,120.44
2018,4,4,17,15,105.5,94.5,1.55,16.85,122.0,118.13,89.95
2018,4,4,17,30,79.0,73.0,1.4,16.1,89.0,84.95,62.36
2018,4,4,17,45,54.5,53.0,1.25,15.3,62.5,56.95,39.29
2018,4,4,18,0,30.0,33.0,1.1,14.5,36.0,32.23,18.45
2018,4,4,18,15,19.0,18.5,1.05,14.3,20.0,16.45,0.0
2018,4,4,18,30,8.0,4.0,1.0,14.1,4.0,3.81,0.0
2018,4,4,18,45,4.0,2.0,0.95,13.9,2.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,5,5,45,4.0,3.0,0.95,10.75,3.0,0.0,0.0
2018,4,5,6,0,8.0,6.0,0.9,11.1,6.0,5.72,0.0
2018,4,5,6,15,4.0,12.0,1.05,11.8,12.0,11.48,3.09
2018,4,5,6,30,0.0,18.0,1.2,12.5,18.0,16.68,8.4
2018,4,5,6,45,12.5,35.5,1.35,13.2,38.5,35.66,24.28
2018,4,5,7,0,25.0,53.0,1.5,13.9,59.0,56.09,41.52
2018,4,5,7,15,72.0,82.0,1.45,14.55,105.5,102.05,79.45
2018,4,5,7,30,119.0,111.0,1.4,15.2,152.0,152.66,121.23
2018,4,5,7,45,95.5,123.5,1.35,15.85,160.0,162.7,129.94
2018,4,5,8,0,72.0,136.0,1.3,16.5,168.0,165.67,132.27
2018,4,5,8,15,55.0,165.0,1.1,16.75,191.0,189.47,151.01
2018,4,5,8,30,38.0,194.0,0.9,17.0,214.0,211.59,167.64
2018,4,5,8,45,92.0,235.0,0.75,17.25,289.5,290.02,228.97
2018,4,5,9,0,146.0,276.0,0.6,17.5,365.0,381.47,297.53
2018,4,5,9,15,113.0,288.5,0.55,18.1,360.0,377.58,291.67
2018,4,5,9,30,80.0,301.0,0.5,18.7,355.0,361.72,277.69
2018,4,5,9,45,179.5,320.5,0.45,19.35,451.0,476.23,362.12
2018,4,5,10,0,279.0,340.0,0.4,20.0,547.0,599.04,447.07
2018,4,5,10,15,338.5,337.5,0.5,20.6,598.5,659.48,487.83
2018,4,5,10,30,398.0,335.0,0.6,21.2,650.0,722.15,530.14
2018,4,5,10,45,474.0,312.5,0.75,21.8,698.0,791.81,577.57
2018,4,5,11,0,550.0,290.0,0.9,22.4,746.0,852.61,618.66
2018,4,5,11,15,448.0,333.5,1.1,22.5,709.0,808.55,588.58
2018,4,5,11,30,346.0,377.0,1.3,22.6,672.0,748.78,548.46
2018,4,5,11,45,493.5,317.0,1.45,22.7,741.0,847.92,620.36
2018,4,5,12,0,641.0,257.0,1.6,22.8,810.0,938.59,683.86
2018,4,5,12,15,405.0,332.5,1.85,22.5,681.5,777.9,574.06
2018,4,5,12,30,169.0,408.0,2.1,22.2,553.0,595.89,445.06
2018,4,5,12,45,113.5,395.0,2.35,21.95,492.0,525.29,395.93
2018,4,5,13,0,58.0,382.0,2.6,21.7,431.0,442.72,335.75
2018,4,5,13,15,65.5,380.5,2.65,21.35,434.5,447.22,340.52
2018,4,5,13,30,73.0,379.0,2.7,21.0,438.0,451.15,344.52
2018,4,5,13,45,105.5,376.5,2.75,20.7,459.0,476.35,365.07
2018,4,5,14,0,138.0,374.0,2.8,20.4,480.0,510.11,391.65
2018,4,5,14,15,119.0,353.5,2.85,20.15,442.5,466.93,360.16
2018,4,5,14,30,100.0,333.0,2.9,19.9,405.0,415.22,322.28
2018,4,5,14,45,116.0,316.0,2.95,19.6,395.0,414.7,323.55
2018,4,5,15,0,132.0,299.0,3.0,19.3,385.0,403.1,316.22
2018,4,5,15,15,125.0,276.0,3.0,19.3,353.0,367.57,289.51
2018,4,5,15,30,118.0,253.0,3.0,19.3,321.0,332.49,262.9
2018,4,5,15,45,130.5,232.5,2.75,18.55,301.5,312.14,248.22
2018,4,5,16,0,143.0,212.0,2.5,17.8,282.0,290.31,231.87
2018,4,5,16,15,134.5,187.5,2.35,17.45,247.5,252.65,202.03
2018,4,5,16,30,126.0,163.0,2.2,17.1,213.0,215.88,172.4
2018,4,5,16,45,133.5,140.5,2.0,16.75,186.5,188.03,149.21
2018,4,5,17,0,141.0,118.0,1.8,16.4,160.0,159.28,124.51
2018,4,5,17,15,130.5,96.0,1.7,16.0,129.0,125.65,95.69
2018,4,5,17,30,120.0,74.0,1.6,15.6,98.0,93.42,67.89
2018,4,5,17,45,87.0,54.5,1.5,15.2,69.0,62.26,42.34
2018,4,5,18,0,54.0,35.0,1.4,14.8,40.0,35.52,20.5
2018,4,5,18,15,31.0,19.5,1.35,14.65,22.0,16.81,0.0
2018,4,5,18,30,8.0,4.0,1.3,14.5,4.0,3.81,0.0
2018,4,5,18,45,4.0,2.0,1.25,14.3,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.3,13.25,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,0.2,13.2,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,0.2,13.15,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,0.2,13.1,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,0.25,13.05,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,0.45,13.05,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,0.95,13.75,1.5,1.43,0.0
2018,4,6,6,0,0.0,3.0,1.0,13.9,3.0,2.77,0.0
2018,4,6,6,15,0.0,5.5,1.1,14.1,5.5,5.09,0.0
2018,4,6,6,30,0.0,8.0,1.2,14.3,8.0,7.4,0.56
2018,4,6,6,45,0.0,13.5,1.3,14.5,13.5,12.5,5.02
2018,4,6,7,0,0.0,19.0,1.4,14.7,19.0,17.61,9.47
2018,4,6,7,15,0.0,33.0,1.45,14.95,33.0,30.62,20.63
2018,4,6,7,30,0.0,47.0,1.5,15.2,47.0,43.66,31.68
2018,4,6,7,45,6.5,94.5,1.6,15.4,97.5,91.06,71.44
2018,4,6,8,0,13.0,142.0,1.7,15.6,148.0,140.04,111.71
2018,4,6,8,15,34.0,176.5,1.8,15.85,194.0,189.6,151.8
2018,4,6,8,30,55.0,211.0,1.9,16.1,240.0,238.76,190.97
2018,4,6,8,45,56.5,228.5,2.0,16.35,261.0,260.42,207.5
2018,4,6,9,0,58.0,246.0,2.1,16.6,282.0,282.18,224.02
2018,4,6,9,15,38.0,244.0,2.2,16.9,268.0,268.12,211.81
2018,4,6,9,30,18.0,242.0,2.3,17.2,254.0,244.94,192.49
2018,4,6,9,45,18.0,250.5,2.45,17.5,263.0,253.98,199.12
2018,4,6,10,0,18.0,259.0,2.6,17.8,272.0,262.99,205.63
2018,4,6,10,15,18.5,268.5,2.7,18.2,282.5,273.41,213.12
2018,4,6,10,30,19.0,278.0,2.8,18.6,293.0,283.82,220.59
2018,4,6,10,45,15.0,253.5,2.9,19.0,265.5,256.25,198.68
2018,4,6,11,0,11.0,229.0,3.0,19.4,238.0,228.63,176.8
2018,4,6,11,15,15.5,265.0,3.05,19.6,278.0,268.73,207.74
2018,4,6,11,30,20.0,301.0,3.1,19.8,318.0,309.2,238.46
2018,4,6,11,45,17.5,285.0,3.15,20.0,300.0,290.94,224.12
2018,4,6,12,0,15.0,269.0,3.2,20.2,282.0,272.64,209.92
2018,4,6,12,15,13.0,247.0,3.2,20.1,258.0,248.9,191.75
2018,4,6,12,30,11.0,225.0,3.2,20.0,234.0,225.22,173.56
2018,4,6,12,45,15.5,255.0,3.15,19.85,268.0,259.07,200.08
2018,4,6,13,0,20.0,285.0,3.1,19.7,302.0,292.99,226.36
2018,4,6,13,15,21.0,288.5,3.05,19.55,306.0,297.09,229.68
2018,4,6,13,30,22.0,292.0,3.0,19.4,310.0,301.08,233.05
2018,4,6,13,45,20.5,279.5,2.95,19.25,296.0,286.71,222.32
2018,4,6,14,0,19.0,267.0,2.9,19.1,282.0,272.38,211.66
2018,4,6,14,15,16.0,246.5,2.9,19.05,258.5,248.93,193.78
2018,4,6,14,30,13.0,226.0,2.9,19.0,235.0,225.72,176.0
2018,4,6,14,45,12.0,209.5,2.85,18.9,217.5,208.28,162.72
2018,4,6,15,0,11.0,193.0,2.8,18.8,200.0,190.95,149.42
2018,4,6,15,15,16.0,189.5,2.8,18.8,199.0,190.58,149.67
2018,4,6,15,30,21.0,186.0,2.8,18.8,198.0,189.72,149.48
2018,4,6,15,45,14.5,165.0,2.8,18.75,173.0,164.43,129.46
2018,4,6,16,0,8.0,144.0,2.8,18.7,148.0,139.89,109.92
2018,4,6,16,15,45.5,135.5,2.7,18.55,154.0,152.53,120.86
2018,4,6,16,30,83.0,127.0,2.6,18.4,160.0,161.22,127.89
2018,4,6,16,45,99.5,121.0,2.5,18.25,155.0,155.89,122.91
2018,4,6,17,0,116.0,115.0,2.4,18.1,150.0,148.36,115.54
2018,4,6,17,15,74.0,93.5,2.15,17.85,114.0,108.96,83.19
2018,4,6,17,30,32.0,72.0,1.9,17.6,78.0,73.73,54.73
2018,4,6,17,45,17.0,50.5,1.65,17.3,53.5,49.21,34.33
2018,4,6,18,0,2.0,29.0,1.4,17.0,29.0,26.92,15.41
2018,4,6,18,15,3.5,15.5,1.35,16.9,15.5,14.36,0.0
2018,4,6,18,30,5.0,2.0,1.3,16.8,2.0,1.91,0.0
2018,4,6,18,45,2.5,1.0,1.25,16.7,1.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.15,16.55,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.05,16.35,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,4,7,5,45,1.5,1.5,2.9,15.5,1.5,1.43,0.0
2018,4,7,6,0,3.0,3.0,3.1,15.5,3.0,2.81,0.0
2018,4,7,6,15,8.0,6.0,3.15,15.45,7.0,6.22,0.0
2018,4,7,6,30,13.0,9.0,3.2,15.4,11.0,10.25,2.35
2018,4,7,6,45,6.5,13.5,3.3,15.35,14.5,13.88,5.87
2018,4,7,7,0,0.0,18.0,3.4,15.3,18.0,16.68,8.62
2018,4,7,7,15,0.5,25.5,3.3,15.35,25.5,23.8,14.72
2018,4,7,7,30,1.0,33.0,3.2,15.4,33.0,31.0,20.83
2018,4,7,7,45,8.0,61.0,3.15,15.45,64.5,60.16,45.46
2018,4,7,8,0,15.0,89.0,3.1,15.5,96.0,92.08,72.14
2018,4,7,8,15,149.5,153.0,3.15,15.95,232.5,233.48,189.29
2018,4,7,8,30,284.0,217.0,3.2,16.4,369.0,392.95,316.73
2018,4,7,8,45,275.5,235.5,3.25,16.8,394.0,422.24,338.35
2018,4,7,9,0,267.0,254.0,3.3,17.2,419.0,450.07,358.82
2018,4,7,9,15,246.5,278.5,3.35,17.6,439.0,473.77,375.37
2018,4,7,9,30,226.0,303.0,3.4,18.0,459.0,486.26,383.23
2018,4,7,9,45,203.5,322.5,3.45,18.4,468.5,497.78,390.13
2018,4,7,10,0,181.0,342.0,3.5,18.8,478.0,507.01,395.19
2018,4,7,10,15,196.0,363.5,3.55,19.05,516.0,549.58,426.18
2018,4,7,10,30,211.0,385.0,3.6,19.3,554.0,592.42,456.85
2018,4,7,10,45,278.0,382.0,3.6,19.5,610.5,669.8,513.76
2018,4,7,11,0,345.0,379.0,3.6,19.7,667.0,737.91,562.99
2018,4,7,11,15,367.5,377.5,3.65,19.8,689.0,764.95,581.95
2018,4,7,11,30,390.0,376.0,3.7,19.9,711.0,790.94,600.39
2018,4,7,11,45,400.5,375.5,3.8,20.0,721.5,804.64,610.13
2018,4,7,12,0,411.0,375.0,3.9,20.1,732.0,827.18,625.92
2018,4,7,12,15,528.0,324.0,3.95,20.05,782.0,892.15,675.0
2018,4,7,12,30,645.0,273.0,4.0,20.0,832.0,955.91,722.33
2018,4,7,12,45,681.5,253.0,4.05,20.0,837.5,965.97,730.37
2018,4,7,13,0,718.0,233.0,4.1,20.0,843.0,971.94,735.09
2018,4,7,13,15,723.5,222.5,4.1,19.9,826.5,953.55,723.25
2018,4,7,13,30,729.0,212.0,4.1,19.8,810.0,931.86,709.38
2018,4,7,13,45,725.5,203.5,4.1,19.75,783.0,900.73,688.85
2018,4,7,14,0,722.0,195.0,4.1,19.7,756.0,866.89,666.4
2018,4,7,14,15,753.5,170.0,4.1,19.55,734.0,843.12,651.25
2018,4,7,14,30,785.0,145.0,4.1,19.4,712.0,811.37,630.3
2018,4,7,14,45,731.5,154.5,4.15,19.25,660.5,750.58,588.38
2018,4,7,15,0,678.0,164.0,4.2,19.1,609.0,688.41,543.09
2018,4,7,15,15,662.0,158.0,4.2,19.1,568.0,638.61,506.26
2018,4,7,15,30,646.0,152.0,4.2,19.1,527.0,588.35,468.18
2018,4,7,15,45,659.5,135.5,4.1,18.55,490.0,544.87,435.49
2018,4,7,16,0,673.0,119.0,4.0,18.0,453.0,498.4,399.18
2018,4,7,16,15,671.0,110.0,3.9,17.55,412.0,449.09,358.9
2018,4,7,16,30,669.0,101.0,3.8,17.1,371.0,398.7,316.21
2018,4,7,16,45,620.5,94.5,3.7,16.65,317.0,332.6,259.94
2018,4,7,17,0,572.0,88.0,3.6,16.2,263.0,271.34,206.53
2018,4,7,17,15,497.0,79.0,3.3,15.55,210.0,206.26,150.49
2018,4,7,17,30,422.0,70.0,3.0,14.9,157.0,148.58,101.58
2018,4,7,17,45,311.0,56.5,2.75,14.25,110.5,93.09,58.47
2018,4,7,18,0,200.0,43.0,2.5,13.6,64.0,51.51,29.12
2018,4,7,18,15,109.0,25.5,2.5,13.3,36.0,20.87,0.0
2018,4,7,18,30,18.0,8.0,2.5,13.0,8.0,7.63,0.0
2018,4,7,18,45,9.0,4.0,2.55,12.7,4.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,8,5,45,51.5,12.0,3.05,9.9,15.0,11.44,0.0
2018,4,8,6,0,103.0,24.0,3.2,10.0,30.0,19.76,0.0
2018,4,8,6,15,223.0,40.5,3.4,10.4,70.0,50.59,28.2
2018,4,8,6,30,343.0,57.0,3.6,10.8,110.0,97.47,61.69
2018,4,8,6,45,432.5,66.5,3.8,11.2,160.5,147.15,101.66
2018,4,8,7,0,522.0,76.0,4.0,11.6,211.0,209.56,155.1
2018,4,8,7,15,581.5,83.5,4.05,12.1,265.5,269.85,208.81
2018,4,8,7,30,641.0,91.0,4.1,12.6,320.0,336.69,267.64
2018,4,8,7,45,683.5,96.0,4.15,13.15,374.5,399.84,322.56
2018,4,8,8,0,726.0,101.0,4.2,13.7,429.0,466.68,378.92
2018,4,8,8,15,756.0,105.0,4.2,14.15,481.5,528.99,430.08
2018,4,8,8,30,786.0,109.0,4.2,14.6,534.0,592.01,480.17
2018,4,8,8,45,809.5,111.5,4.15,15.1,582.5,651.0,525.37
2018,4,8,9,0,833.0,114.0,4.1,15.6,631.0,710.07,569.29
2018,4,8,9,15,851.5,115.0,4.05,16.0,674.5,763.56,606.79
2018,4,8,9,30,870.0,116.0,4.0,16.4,718.0,815.97,642.16
2018,4,8,9,45,885.5,115.5,3.95,16.85,756.0,857.59,669.06
2018,4,8,10,0,901.0,115.0,3.9,17.3,794.0,902.07,697.67
2018,4,8,10,15,908.5,117.0,3.9,17.65,824.0,939.84,721.72
2018,4,8,10,30,916.0,119.0,3.9,18.0,854.0,974.67,743.57
2018,4,8,10,45,921.0,120.5,3.9,18.35,876.5,1003.48,761.17
2018,4,8,11,0,926.0,122.0,3.9,18.7,899.0,1028.87,776.44
2018,4,8,11,15,928.5,123.5,3.9,18.95,913.5,1048.26,787.98
2018,4,8,11,30,931.0,125.0,3.9,19.2,928.0,1063.92,797.12
2018,4,8,11,45,931.5,125.0,3.95,19.45,933.5,1072.19,801.83
2018,4,8,12,0,932.0,125.0,4.0,19.7,939.0,1076.58,804.13
2018,4,8,12,15,932.0,124.5,4.0,19.8,937.0,1076.04,803.43
2018,4,8,12,30,932.0,124.0,4.0,19.9,935.0,1071.59,800.3
2018,4,8,12,45,930.0,123.0,4.05,20.05,924.0,1060.74,793.28
2018,4,8,13,0,928.0,122.0,4.1,20.2,913.0,1046.07,783.87
2018,4,8,13,15,923.0,121.0,4.1,20.2,894.0,1024.78,770.23
2018,4,8,13,30,918.0,120.0,4.1,20.2,875.0,999.95,754.29
2018,4,8,13,45,910.5,119.5,4.05,20.2,849.0,969.94,734.56
2018,4,8,14,0,903.0,119.0,4.0,20.2,823.0,936.82,712.71
2018,4,8,14,15,892.5,117.5,4.0,20.1,789.0,897.16,686.79
2018,4,8,14,30,882.0,116.0,4.0,20.0,755.0,854.97,658.92
2018,4,8,14,45,868.0,113.5,3.95,19.9,714.5,811.45,629.62
2018,4,8,15,0,854.0,111.0,3.9,19.8,674.0,760.89,594.95
2018,4,8,15,15,836.0,108.5,3.9,19.8,628.5,706.09,556.27
2018,4,8,15,30,818.0,106.0,3.9,19.8,583.0,650.5,514.63
2018,4,8,15,45,793.0,102.5,3.85,19.35,532.5,589.22,468.25
2018,4,8,16,0,768.0,99.0,3.8,18.9,482.0,528.52,420.87
2018,4,8,16,15,732.5,95.5,3.6,18.45,428.5,463.9,368.63
2018,4,8,16,30,697.0,92.0,3.4,18.0,375.0,401.32,316.5
2018,4,8,16,45,648.0,86.0,3.2,17.5,320.0,334.05,259.45
2018,4,8,17,0,599.0,80.0,3.0,17.0,265.0,271.64,205.19
2018,4,8,17,15,528.5,72.0,2.7,16.1,212.0,207.13,149.68
2018,4,8,17,30,458.0,64.0,2.4,15.2,159.0,150.9,101.86
2018,4,8,17,45,350.0,52.0,2.05,14.3,112.5,93.55,57.19
2018,4,8,18,0,242.0,40.0,1.7,13.4,66.0,51.2,27.79
2018,4,8,18,15,136.0,24.0,1.65,13.0,37.0,19.15,0.0
2018,4,8,18,30,30.0,8.0,1.6,12.6,8.0,7.63,0.0
2018,4,8,18,45,15.0,4.0,1.6,12.2,4.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,9,5,45,21.5,10.5,1.1,10.1,12.0,10.01,0.0
2018,4,9,6,0,43.0,21.0,1.1,10.7,24.0,18.24,0.0
2018,4,9,6,15,92.5,39.0,1.35,11.65,52.0,41.47,25.13
2018,4,9,6,30,142.0,57.0,1.6,12.6,80.0,72.02,48.86
2018,4,9,6,45,154.5,77.5,1.85,13.55,111.0,104.34,76.47
2018,4,9,7,0,167.0,98.0,2.1,14.5,142.0,138.38,105.96
2018,4,9,7,15,128.0,119.5,2.1,15.25,157.5,156.31,123.13
2018,4,9,7,30,89.0,141.0,2.1,16.0,173.0,168.34,134.21
2018,4,9,7,45,102.5,167.5,2.15,16.7,210.0,209.54,167.72
2018,4,9,8,0,116.0,194.0,2.2,17.4,247.0,249.34,199.34
2018,4,9,8,15,178.0,211.5,2.15,18.15,303.5,308.06,245.57
2018,4,9,8,30,240.0,229.0,2.1,18.9,360.0,379.22,300.44
2018,4,9,8,45,386.0,215.0,2.05,19.6,447.0,480.4,378.12
2018,4,9,9,0,532.0,201.0,2.0,20.3,534.0,588.73,458.57
2018,4,9,9,15,642.0,180.0,1.9,20.95,608.5,678.65,522.48
2018,4,9,9,30,752.0,159.0,1.8,21.6,683.0,772.06,586.33
2018,4,9,9,45,640.0,212.0,1.7,22.25,674.0,765.2,575.59
2018,4,9,10,0,528.0,265.0,1.6,22.9,665.0,744.49,555.9
2018,4,9,10,15,638.0,231.0,1.55,23.5,732.5,829.32,613.45
2018,4,9,10,30,748.0,197.0,1.5,24.1,800.0,914.9,666.83
2018,4,9,10,45,820.5,169.0,1.4,24.65,846.5,968.01,696.18
2018,4,9,11,0,893.0,141.0,1.3,25.2,893.0,1017.35,722.62
2018,4,9,11,15,897.0,140.5,1.35,25.6,906.5,1035.52,732.36
2018,4,9,11,30,901.0,140.0,1.4,26.0,920.0,1050.12,740.39
2018,4,9,11,45,903.5,139.0,1.45,26.4,926.0,1059.05,745.07
2018,4,9,12,0,906.0,138.0,1.5,26.8,932.0,1064.23,747.64
2018,4,9,12,15,909.5,135.5,1.55,27.0,931.0,1065.07,748.32
2018,4,9,12,30,913.0,133.0,1.6,27.2,930.0,1062.07,746.83
2018,4,9,12,45,916.0,129.0,1.6,27.4,920.5,1053.16,741.09
2018,4,9,13,0,919.0,125.0,1.6,27.6,911.0,1040.38,733.17
2018,4,9,13,15,897.0,132.5,1.65,27.65,886.5,1011.67,716.71
2018,4,9,13,30,875.0,140.0,1.7,27.7,862.0,988.07,703.53
2018,4,9,13,45,722.0,201.5,1.7,27.75,785.0,894.78,645.14
2018,4,9,14,0,569.0,263.0,1.7,27.8,708.0,796.62,579.9
2018,4,9,14,15,528.0,264.5,1.7,27.7,664.0,743.05,545.18
2018,4,9,14,30,487.0,266.0,1.7,27.6,620.0,690.15,509.85
2018,4,9,14,45,522.5,237.0,1.7,27.5,598.5,667.33,496.43
2018,4,9,15,0,558.0,208.0,1.7,27.4,577.0,639.9,479.19
2018,4,9,15,15,658.0,161.5,1.7,27.4,568.0,638.62,480.48
2018,4,9,15,30,758.0,115.0,1.7,27.4,559.0,620.63,469.24
2018,4,9,15,45,684.5,122.0,1.6,26.85,497.0,545.17,414.43
2018,4,9,16,0,611.0,129.0,1.5,26.3,435.0,474.13,361.86
2018,4,9,16,15,466.0,141.0,1.35,25.55,359.5,376.41,288.24
2018,4,9,16,30,321.0,153.0,1.2,24.8,284.0,292.72,224.23
2018,4,9,16,45,254.5,134.5,1.1,24.05,229.5,229.31,174.89
2018,4,9,17,0,188.0,116.0,1.0,23.3,175.0,173.63,131.03
2018,4,9,17,15,161.5,93.5,1.0,22.4,137.5,132.11,97.36
2018,4,9,17,30,135.0,71.0,1.0,21.5,100.0,94.01,66.24
2018,4,9,17,45,90.5,53.0,1.0,20.55,70.0,60.99,40.44
2018,4,9,18,0,46.0,35.0,1.0,19.6,40.0,34.92,20.55
2018,4,9,18,15,28.0,20.0,0.95,19.15,22.5,17.45,0.0
2018,4,9,18,30,10.0,5.0,0.9,18.7,5.0,4.77,0.0
2018,4,9,18,45,5.0,2.5,0.9,18.2,2.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.6,16.85,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.55,16.8,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.45,16.95,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.4,17.25,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.4,17.4,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.45,17.55,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.55,17.85,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.65,18.05,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.95,18.2,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.05,18.05,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.15,15.65,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,4,10,5,45,45.5,11.5,1.05,14.55,14.5,10.96,0.0
2018,4,10,6,0,91.0,23.0,1.1,14.8,29.0,19.35,3.13
2018,4,10,6,15,171.5,38.5,1.35,15.25,62.5,46.39,26.22
2018,4,10,6,30,252.0,54.0,1.6,15.7,96.0,84.39,53.8
2018,4,10,6,45,288.5,71.0,1.8,16.2,135.5,125.58,87.92
2018,4,10,7,0,325.0,88.0,2.0,16.7,175.0,171.34,127.14
2018,4,10,7,15,298.0,112.0,2.1,17.1,205.0,205.27,158.49
2018,4,10,7,30,271.0,136.0,2.2,17.5,235.0,238.08,187.68
2018,4,10,7,45,290.5,157.0,2.25,17.95,278.0,284.76,226.26
2018,4,10,8,0,310.0,178.0,2.3,18.4,321.0,333.38,265.41
2018,4,10,8,15,319.0,199.5,2.25,18.85,361.0,378.5,300.63
2018,4,10,8,30,328.0,221.0,2.2,19.3,401.0,424.04,335.16
2018,4,10,8,45,334.0,242.5,2.2,19.8,439.5,467.91,367.49
2018,4,10,9,0,340.0,264.0,2.2,20.3,478.0,511.62,398.87
2018,4,10,9,15,359.0,277.5,2.2,20.65,517.0,556.46,430.95
2018,4,10,9,30,378.0,291.0,2.2,21.0,556.0,601.89,462.83
2018,4,10,9,45,452.5,280.0,2.2,21.4,613.0,677.12,516.5
2018,4,10,10,0,527.0,269.0,2.2,21.8,670.0,748.0,565.83
2018,4,10,10,15,591.5,254.0,2.25,22.0,720.0,808.45,607.74
2018,4,10,10,30,656.0,239.0,2.3,22.2,770.0,873.86,652.3
2018,4,10,10,45,727.5,211.0,2.35,22.45,814.5,929.92,688.88
2018,4,10,11,0,799.0,183.0,2.4,22.7,859.0,979.41,720.07
2018,4,10,11,15,754.0,212.5,2.45,22.8,858.5,986.07,723.61
2018,4,10,11,30,709.0,242.0,2.5,22.9,858.0,982.05,720.74
2018,4,10,11,45,686.5,256.5,2.55,22.95,856.5,980.66,719.96
2018,4,10,12,0,664.0,271.0,2.6,23.0,855.0,975.73,716.27
2018,4,10,12,15,729.0,233.0,2.65,23.05,872.5,1002.05,734.53
2018,4,10,12,30,794.0,195.0,2.7,23.1,890.0,1016.87,744.39
2018,4,10,12,45,758.5,209.5,2.75,23.15,867.5,996.57,731.61
2018,4,10,13,0,723.0,224.0,2.8,23.2,845.0,966.78,712.93
2018,4,10,13,15,700.0,228.0,2.85,23.15,819.0,935.78,693.71
2018,4,10,13,30,677.0,232.0,2.9,23.1,793.0,902.57,672.87
2018,4,10,13,45,630.5,245.0,2.95,23.05,754.5,854.92,640.81
2018,4,10,14,0,584.0,258.0,3.0,23.0,716.0,804.35,606.36
2018,4,10,14,15,503.0,275.0,3.05,22.75,658.0,731.93,555.76
2018,4,10,14,30,422.0,292.0,3.1,22.5,600.0,662.56,506.35
2018,4,10,14,45,350.0,293.5,3.15,22.3,540.0,581.14,447.68
2018,4,10,15,0,278.0,295.0,3.2,22.1,480.0,513.04,397.4
2018,4,10,15,15,196.5,276.0,3.2,22.1,402.5,415.37,323.71
2018,4,10,15,30,115.0,257.0,3.2,22.1,325.0,332.81,260.02
2018,4,10,15,45,92.0,233.0,3.25,21.25,284.5,282.25,221.99
2018,4,10,16,0,69.0,209.0,3.3,20.4,244.0,240.46,189.97
2018,4,10,16,15,96.5,188.5,3.25,19.85,231.5,229.32,181.93
2018,4,10,16,30,124.0,168.0,3.2,19.3,219.0,218.66,173.51
2018,4,10,16,45,82.5,140.5,3.15,18.75,172.5,164.97,130.22
2018,4,10,17,0,41.0,113.0,3.1,18.2,126.0,120.06,93.95
2018,4,10,17,15,29.5,94.0,3.0,17.65,102.5,96.07,74.16
2018,4,10,17,30,18.0,75.0,2.9,17.1,79.0,73.6,55.47
2018,4,10,17,45,10.0,55.0,2.75,16.55,57.0,51.98,37.22
2018,4,10,18,0,2.0,35.0,2.6,16.0,35.0,32.29,20.3
2018,4,10,18,15,4.0,20.5,2.6,15.8,20.5,18.69,1.45
2018,4,10,18,30,6.0,6.0,2.6,15.6,6.0,5.72,0.0
2018,4,10,18,45,3.0,3.0,2.6,15.35,3.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,11,5,15,2.0,1.0,2.45,9.55,1.0,0.0,0.0
2018,4,11,5,30,4.0,2.0,2.6,9.8,2.0,0.0,0.0
2018,4,11,5,45,4.0,9.5,2.75,10.1,9.5,9.05,0.0
2018,4,11,6,0,4.0,17.0,2.9,10.4,17.0,15.8,3.44
2018,4,11,6,15,2.0,30.5,2.85,10.75,30.5,28.41,17.85
2018,4,11,6,30,0.0,44.0,2.8,11.1,44.0,40.81,29.18
2018,4,11,6,45,69.5,65.5,2.75,11.45,84.5,75.95,56.75
2018,4,11,7,0,139.0,87.0,2.7,11.8,125.0,119.36,92.19
2018,4,11,7,15,210.5,111.5,2.65,12.2,182.5,177.44,140.66
2018,4,11,7,30,282.0,136.0,2.6,12.6,240.0,242.59,195.1
2018,4,11,7,45,327.0,153.0,2.55,13.05,291.5,297.07,240.56
2018,4,11,8,0,372.0,170.0,2.5,13.5,343.0,356.33,289.01
2018,4,11,8,15,437.5,175.0,2.3,13.95,400.5,425.03,343.65
2018,4,11,8,30,503.0,180.0,2.1,14.4,458.0,494.76,397.53
2018,4,11,8,45,508.5,196.0,1.9,14.85,497.5,541.93,431.85
2018,4,11,9,0,514.0,212.0,1.7,15.3,537.0,588.35,464.36
2018,4,11,9,15,537.0,219.5,1.5,15.8,579.0,638.23,498.38
2018,4,11,9,30,560.0,227.0,1.3,16.3,621.0,688.41,531.15
2018,4,11,9,45,557.0,244.0,1.15,16.85,652.5,726.9,554.15
2018,4,11,10,0,554.0,261.0,1.0,17.4,684.0,763.25,574.84
2018,4,11,10,15,565.0,270.5,1.3,17.95,716.0,802.15,602.75
2018,4,11,10,30,576.0,280.0,1.6,18.5,748.0,839.53,629.15
2018,4,11,10,45,506.0,317.0,1.95,19.05,736.0,826.96,619.81
2018,4,11,11,0,436.0,354.0,2.3,19.6,724.0,808.86,606.51
2018,4,11,11,15,479.5,346.0,2.65,19.6,759.0,851.8,639.35
2018,4,11,11,30,523.0,338.0,3.0,19.6,794.0,893.64,670.74
2018,4,11,11,45,433.5,371.0,3.35,19.6,751.0,842.59,634.74
2018,4,11,12,0,344.0,404.0,3.7,19.6,708.0,778.83,589.7
2018,4,11,12,15,269.5,422.0,3.85,19.3,659.5,722.84,549.44
2018,4,11,12,30,195.0,440.0,4.0,19.0,611.0,653.51,498.92
2018,4,11,12,45,244.5,426.0,4.2,18.75,638.0,697.91,534.02
2018,4,11,13,0,294.0,412.0,4.4,18.5,665.0,727.77,558.43
2018,4,11,13,15,306.5,398.5,4.45,18.2,657.5,719.68,554.22
2018,4,11,13,30,319.0,385.0,4.5,17.9,650.0,709.77,548.91
2018,4,11,13,45,263.5,382.5,4.55,17.6,597.0,647.03,502.94
2018,4,11,14,0,208.0,380.0,4.6,17.3,544.0,575.88,450.3
2018,4,11,14,15,264.5,350.0,4.55,17.05,549.5,595.1,467.55
2018,4,11,14,30,321.0,320.0,4.5,16.8,555.0,599.43,473.31
2018,4,11,14,45,397.0,279.0,4.5,16.5,554.0,602.47,478.86
2018,4,11,15,0,473.0,238.0,4.5,16.2,553.0,606.65,484.74
2018,4,11,15,15,501.5,213.0,4.5,16.2,527.0,577.63,463.58
2018,4,11,15,30,530.0,188.0,4.5,16.2,501.0,544.59,438.84
2018,4,11,15,45,420.5,194.5,4.4,15.65,429.5,456.79,369.5
2018,4,11,16,0,311.0,201.0,4.3,15.1,358.0,373.74,303.03
2018,4,11,16,15,296.5,177.5,4.15,14.7,314.5,324.41,263.16
2018,4,11,16,30,282.0,154.0,4.0,14.3,271.0,276.33,223.33
2018,4,11,16,45,357.0,125.0,3.85,13.95,252.0,261.11,208.32
2018,4,11,17,0,432.0,96.0,3.7,13.6,233.0,232.47,180.08
2018,4,11,17,15,419.5,80.0,3.35,13.2,192.5,185.23,137.13
2018,4,11,17,30,407.0,64.0,3.0,12.8,152.0,139.32,95.52
2018,4,11,17,45,289.0,52.0,2.65,12.35,106.0,85.56,53.86
2018,4,11,18,0,171.0,40.0,2.3,11.9,60.0,46.54,26.94
2018,4,11,18,15,96.5,24.5,2.4,11.8,34.5,20.25,3.97
2018,4,11,18,30,22.0,9.0,2.5,11.7,9.0,8.58,0.0
2018,4,11,18,45,11.0,4.5,2.6,11.65,4.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.65,9.95,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.5,9.55,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.25,9.2,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.1,8.75,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.95,8.55,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.45,7.95,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.35,7.7,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.05,7.1,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.95,6.85,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,4,12,5,15,1.5,1.0,2.1,7.1,1.0,0.0,0.0
2018,4,12,5,30,3.0,2.0,2.3,7.5,2.0,0.0,0.0
2018,4,12,5,45,72.0,17.0,2.55,7.9,22.0,16.2,0.0
2018,4,12,6,0,141.0,32.0,2.8,8.3,42.0,26.93,12.13
2018,4,12,6,15,259.0,46.0,3.1,8.7,84.0,60.01,35.3
2018,4,12,6,30,377.0,60.0,3.4,9.1,126.0,107.6,69.53
2018,4,12,6,45,461.5,69.5,3.7,9.5,178.0,160.72,113.32
2018,4,12,7,0,546.0,79.0,4.0,9.9,230.0,222.75,167.2
2018,4,12,7,15,602.0,85.5,4.15,10.3,284.5,282.72,221.21
2018,4,12,7,30,658.0,92.0,4.3,10.7,339.0,348.72,279.91
2018,4,12,7,45,698.5,96.5,4.45,11.05,393.5,411.55,335.26
2018,4,12,8,0,739.0,101.0,4.6,11.4,448.0,477.79,392.0
2018,4,12,8,15,764.5,106.5,4.65,11.75,500.0,539.81,443.63
2018,4,12,8,30,790.0,112.0,4.7,12.1,552.0,602.11,493.98
2018,4,12,8,45,809.0,116.0,4.75,12.45,599.5,659.75,539.3
2018,4,12,9,0,828.0,120.0,4.8,12.8,647.0,717.03,583.16
2018,4,12,9,15,839.5,124.5,4.8,13.1,689.0,768.54,620.33
2018,4,12,9,30,851.0,129.0,4.8,13.4,731.0,818.41,655.11
2018,4,12,9,45,754.5,173.0,4.85,13.7,726.5,821.36,655.22
2018,4,12,10,0,658.0,217.0,4.9,14.0,722.0,811.51,645.44
2018,4,12,10,15,544.5,274.5,4.9,14.2,703.0,788.13,623.96
2018,4,12,10,30,431.0,332.0,4.9,14.4,684.0,759.17,598.14
2018,4,12,10,45,401.5,353.5,4.9,14.65,688.0,755.51,593.69
2018,4,12,11,0,372.0,375.0,4.9,14.9,692.0,758.77,593.97
2018,4,12,11,15,315.5,383.5,4.9,15.05,655.5,719.11,562.64
2018,4,12,11,30,259.0,392.0,4.9,15.2,619.0,676.39,529.09
2018,4,12,11,45,433.0,339.5,4.9,15.4,721.5,809.54,631.68
2018,4,12,12,0,607.0,287.0,4.9,15.6,824.0,934.04,724.41
2018,4,12,12,15,610.5,283.0,4.95,15.65,822.0,933.37,723.54
2018,4,12,12,30,614.0,279.0,5.0,15.7,820.0,929.83,721.51
2018,4,12,12,45,512.5,318.5,5.1,15.8,766.5,861.93,670.58
2018,4,12,13,0,411.0,358.0,5.2,15.9,713.0,795.46,620.19
2018,4,12,13,15,448.0,337.0,5.25,15.85,716.5,801.52,626.96
2018,4,12,13,30,485.0,316.0,5.3,15.8,720.0,804.13,630.88
2018,4,12,13,45,588.5,267.0,5.35,15.75,742.5,835.09,657.56
2018,4,12,14,0,692.0,218.0,5.4,15.7,765.0,861.99,680.87
2018,4,12,14,15,700.0,205.5,5.45,15.55,739.5,832.23,660.5
2018,4,12,14,30,708.0,193.0,5.5,15.4,714.0,799.36,637.82
2018,4,12,14,45,741.5,172.5,5.55,15.25,692.5,775.17,621.79
2018,4,12,15,0,775.0,152.0,5.6,15.1,671.0,745.74,601.31
2018,4,12,15,15,755.0,147.5,5.6,15.1,625.0,690.44,559.03
2018,4,12,15,30,735.0,143.0,5.6,15.1,579.0,634.78,515.7
2018,4,12,15,45,709.0,137.5,5.55,14.6,529.0,574.51,468.51
2018,4,12,16,0,683.0,132.0,5.5,14.1,479.0,515.16,420.74
2018,4,12,16,15,622.5,126.0,5.35,13.75,416.5,439.75,358.43
2018,4,12,16,30,562.0,120.0,5.2,13.4,354.0,369.88,299.43
2018,4,12,16,45,541.0,108.5,5.05,13.05,308.5,315.39,251.54
2018,4,12,17,0,520.0,97.0,4.9,12.7,263.0,260.58,202.28
2018,4,12,17,15,464.5,86.5,4.55,12.2,214.5,202.51,150.84
2018,4,12,17,30,409.0,76.0,4.2,11.7,166.0,150.89,105.71
2018,4,12,17,45,313.0,62.0,3.85,11.2,119.5,97.65,63.3
2018,4,12,18,0,217.0,48.0,3.5,10.7,73.0,56.4,33.78
2018,4,12,18,15,123.0,29.5,3.2,10.3,42.5,24.09,7.56
2018,4,12,18,30,29.0,11.0,2.9,9.9,12.0,10.48,0.0
2018,4,12,18,45,14.5,5.5,2.6,9.5,6.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.95,7.3,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.25,7.25,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.3,6.95,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.65,6.3,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.65,6.25,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.8,6.15,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.85,6.05,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.75,5.9,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,4,13,5,15,2.5,1.0,1.6,6.05,1.0,0.0,0.0
2018,4,13,5,30,5.0,2.0,1.8,6.6,2.0,0.0,0.0
2018,4,13,5,45,80.0,17.5,2.0,7.15,23.5,16.68,0.0
2018,4,13,6,0,155.0,33.0,2.2,7.7,45.0,28.31,12.98
2018,4,13,6,15,271.0,47.0,2.35,8.45,87.5,62.32,36.85
2018,4,13,6,30,387.0,61.0,2.5,9.2,130.0,110.63,71.69
2018,4,13,6,45,469.5,70.0,2.7,9.9,182.0,163.68,115.36
2018,4,13,7,0,552.0,79.0,2.9,10.6,234.0,225.33,168.59
2018,4,13,7,15,605.5,85.5,3.1,11.35,288.0,284.9,221.67
2018,4,13,7,30,659.0,92.0,3.3,12.1,342.0,350.2,278.88
2018,4,13,7,45,697.5,97.0,3.5,12.85,396.0,412.72,332.77
2018,4,13,8,0,736.0,102.0,3.7,13.6,450.0,478.42,387.63
2018,4,13,8,15,762.5,106.5,3.75,14.15,502.0,539.76,437.44
2018,4,13,8,30,789.0,111.0,3.8,14.7,554.0,601.54,486.01
2018,4,13,8,45,808.5,114.5,3.85,15.25,601.5,658.88,529.69
