Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,9,0,828.0,118.0,3.9,15.8,649.0,715.89,571.88
2018,4,13,9,15,848.0,119.0,3.9,16.3,693.0,770.02,609.43
2018,4,13,9,30,868.0,120.0,3.9,16.8,737.0,823.18,645.12
2018,4,13,9,45,885.0,118.5,3.9,17.25,775.0,864.6,671.97
2018,4,13,10,0,902.0,117.0,3.9,17.7,813.0,908.99,700.65
2018,4,13,10,15,908.0,120.0,3.9,18.1,842.5,946.08,724.01
2018,4,13,10,30,914.0,123.0,3.9,18.5,872.0,980.13,745.12
2018,4,13,10,45,918.0,125.0,3.9,18.9,894.0,1008.04,761.92
2018,4,13,11,0,922.0,127.0,3.9,19.3,916.0,1032.51,776.38
2018,4,13,11,15,924.0,128.5,3.9,19.55,930.0,1050.92,787.24
2018,4,13,11,30,926.0,130.0,3.9,19.8,944.0,1065.62,795.73
2018,4,13,11,45,926.0,131.0,3.9,20.1,949.5,1074.01,800.0
2018,4,13,12,0,926.0,132.0,3.9,20.4,955.0,1078.55,801.89
2018,4,13,12,15,924.5,133.0,3.95,20.55,952.5,1077.72,801.22
2018,4,13,12,30,923.0,134.0,4.0,20.7,950.0,1073.04,798.18
2018,4,13,12,45,919.5,134.0,4.0,20.85,939.0,1061.53,790.4
2018,4,13,13,0,916.0,134.0,4.0,21.0,928.0,1046.3,780.33
2018,4,13,13,15,907.0,135.0,4.0,21.0,907.5,1023.17,765.54
2018,4,13,13,30,898.0,136.0,4.0,21.0,887.0,996.73,748.61
2018,4,13,13,45,892.0,134.0,4.0,21.05,861.0,966.85,729.21
2018,4,13,14,0,886.0,132.0,4.0,21.1,835.0,940.5,712.24
2018,4,13,14,15,873.0,130.5,3.95,21.0,799.5,898.53,684.53
2018,4,13,14,30,860.0,129.0,3.9,20.9,764.0,854.28,655.13
2018,4,13,14,45,845.0,126.5,3.85,20.8,723.0,805.4,622.17
2018,4,13,15,0,830.0,124.0,3.8,20.7,682.0,754.95,587.74
2018,4,13,15,15,813.0,122.5,3.8,20.7,638.5,702.85,550.55
2018,4,13,15,30,796.0,121.0,3.8,20.7,595.0,649.93,511.08
2018,4,13,15,45,773.0,116.5,3.65,20.25,545.0,590.69,466.29
2018,4,13,16,0,750.0,112.0,3.5,19.8,495.0,530.85,419.77
2018,4,13,16,15,719.5,104.5,3.15,19.35,440.5,465.1,366.96
2018,4,13,16,30,689.0,97.0,2.8,18.9,386.0,401.39,314.28
2018,4,13,16,45,651.5,90.5,2.45,18.4,334.0,338.46,260.92
2018,4,13,17,0,614.0,84.0,2.1,17.9,282.0,279.03,209.24
2018,4,13,17,15,553.5,75.5,1.85,16.95,229.0,215.75,155.02
2018,4,13,17,30,493.0,67.0,1.6,16.0,176.0,159.49,107.18
2018,4,13,17,45,399.5,55.0,1.35,15.0,128.0,103.15,63.06
2018,4,13,18,0,306.0,43.0,1.1,14.0,80.0,57.27,31.24
2018,4,13,18,15,183.5,28.0,1.1,13.6,47.0,22.22,7.66
2018,4,13,18,30,61.0,13.0,1.1,13.2,14.0,12.39,0.0
2018,4,13,18,45,30.5,6.5,1.15,12.8,7.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,14,5,15,6.5,1.0,0.85,10.85,1.0,0.0,0.0
2018,4,14,5,30,13.0,2.0,0.8,11.3,2.0,0.0,0.0
2018,4,14,5,45,124.0,16.5,0.75,11.7,26.0,15.73,0.0
2018,4,14,6,0,235.0,31.0,0.7,12.1,50.0,27.97,12.76
2018,4,14,6,15,354.0,42.0,0.9,12.9,95.0,65.63,35.89
2018,4,14,6,30,473.0,53.0,1.1,13.7,140.0,117.01,71.97
2018,4,14,6,45,545.0,60.5,1.25,14.45,192.0,170.49,115.82
2018,4,14,7,0,617.0,68.0,1.4,15.2,244.0,232.62,169.03
2018,4,14,7,15,665.0,74.0,1.55,15.9,298.5,293.78,222.6
2018,4,14,7,30,713.0,80.0,1.7,16.6,353.0,359.91,279.28
2018,4,14,7,45,746.0,84.0,1.8,17.35,406.5,422.24,331.49
2018,4,14,8,0,779.0,88.0,1.9,18.1,460.0,486.57,383.45
2018,4,14,8,15,803.0,92.0,1.95,18.7,511.5,547.99,431.42
2018,4,14,8,30,827.0,96.0,2.0,19.3,563.0,610.14,478.21
2018,4,14,8,45,844.0,99.0,2.1,19.9,610.0,667.03,519.87
2018,4,14,9,0,861.0,102.0,2.2,20.5,657.0,723.26,559.54
2018,4,14,9,15,875.5,104.0,2.2,20.95,699.5,771.76,590.86
2018,4,14,9,30,890.0,106.0,2.2,21.4,742.0,822.06,622.91
2018,4,14,9,45,901.0,106.5,2.2,21.8,778.0,866.11,650.25
2018,4,14,10,0,912.0,107.0,2.2,22.2,814.0,907.84,675.69
2018,4,14,10,15,919.5,108.5,2.15,22.6,843.5,944.93,697.24
2018,4,14,10,30,927.0,110.0,2.1,23.0,873.0,979.03,716.58
2018,4,14,10,45,932.0,111.0,2.1,23.35,895.0,1007.07,732.54
2018,4,14,11,0,937.0,112.0,2.1,23.7,917.0,1031.66,746.28
2018,4,14,11,15,940.0,113.0,2.05,23.95,931.0,1050.7,756.19
2018,4,14,11,30,943.0,114.0,2.0,24.2,945.0,1066.0,763.8
2018,4,14,11,45,944.0,114.0,1.9,24.45,950.5,1074.41,766.48
2018,4,14,12,0,945.0,114.0,1.8,24.7,956.0,1078.91,766.84
2018,4,14,12,15,943.5,114.0,1.75,24.85,953.0,1076.98,764.4
2018,4,14,12,30,942.0,114.0,1.7,25.0,950.0,1071.12,759.74
2018,4,14,12,45,938.0,114.5,1.65,25.15,938.5,1059.43,751.65
2018,4,14,13,0,934.0,115.0,1.6,25.3,927.0,1043.96,741.43
2018,4,14,13,15,930.0,113.5,1.6,25.3,908.0,1022.72,728.96
2018,4,14,13,30,926.0,112.0,1.6,25.3,889.0,997.92,714.35
2018,4,14,13,45,920.0,110.5,1.6,25.3,862.5,967.83,696.43
2018,4,14,14,0,914.0,109.0,1.6,25.3,836.0,934.55,676.46
2018,4,14,14,15,905.5,106.5,1.65,25.15,802.0,895.07,653.34
2018,4,14,14,30,897.0,104.0,1.7,25.0,768.0,852.92,628.18
2018,4,14,14,45,886.0,101.0,1.75,24.9,728.0,805.87,599.19
2018,4,14,15,0,875.0,98.0,1.8,24.8,688.0,756.83,568.35
2018,4,14,15,15,859.0,96.0,1.8,24.8,643.0,703.62,533.42
2018,4,14,15,30,843.0,94.0,1.8,24.8,598.0,651.93,496.81
2018,4,14,15,45,822.5,90.5,1.9,24.25,548.5,592.26,454.77
2018,4,14,16,0,802.0,87.0,2.0,23.7,499.0,532.68,411.01
2018,4,14,16,15,774.0,83.0,1.95,23.1,446.5,469.35,362.14
2018,4,14,16,30,746.0,79.0,1.9,22.5,394.0,407.61,312.65
2018,4,14,16,45,706.0,74.0,1.85,21.9,340.0,341.78,258.39
2018,4,14,17,0,666.0,69.0,1.8,21.3,286.0,280.06,205.86
2018,4,14,17,15,607.0,63.0,1.7,20.2,233.0,216.66,152.02
2018,4,14,17,30,548.0,57.0,1.6,19.1,180.0,159.97,104.11
2018,4,14,17,45,426.0,49.0,1.45,18.05,129.0,100.54,59.1
2018,4,14,18,0,304.0,41.0,1.3,17.0,78.0,55.28,29.39
2018,4,14,18,15,183.5,26.5,1.3,16.5,45.5,20.92,7.69
2018,4,14,18,30,63.0,12.0,1.3,16.0,13.0,11.44,0.0
2018,4,14,18,45,31.5,6.0,1.3,15.5,6.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,4,15,5,15,6.5,2.0,0.7,11.1,2.0,0.0,0.0
2018,4,15,5,30,13.0,4.0,0.7,11.3,4.0,0.0,0.0
2018,4,15,5,45,76.0,17.5,0.7,11.55,23.5,16.68,0.0
2018,4,15,6,0,139.0,31.0,0.7,11.8,43.0,27.26,13.5
2018,4,15,6,15,236.0,46.5,0.9,12.2,83.5,60.3,35.93
2018,4,15,6,30,333.0,62.0,1.1,12.6,124.0,105.51,68.95
2018,4,15,6,45,403.0,74.0,1.3,13.0,173.5,154.13,108.75
2018,4,15,7,0,473.0,86.0,1.5,13.4,223.0,211.24,157.44
2018,4,15,7,15,561.0,91.0,1.6,14.0,285.0,277.85,213.86
2018,4,15,7,30,649.0,96.0,1.7,14.6,347.0,352.44,276.38
2018,4,15,7,45,688.0,100.0,1.85,15.2,400.5,413.64,327.89
2018,4,15,8,0,727.0,104.0,2.0,15.8,454.0,478.04,380.44
2018,4,15,8,15,755.0,108.0,2.0,16.5,505.5,539.16,428.16
2018,4,15,8,30,783.0,112.0,2.0,17.2,557.0,600.91,474.61
2018,4,15,8,45,725.5,139.5,2.05,17.9,578.5,633.03,496.85
2018,4,15,9,0,668.0,167.0,2.1,18.6,600.0,656.74,512.13
2018,4,15,9,15,679.0,175.5,2.25,19.15,640.0,705.27,546.62
2018,4,15,9,30,690.0,184.0,2.4,19.7,680.0,752.63,579.36
2018,4,15,9,45,786.0,154.5,2.5,20.25,745.5,826.52,629.8
2018,4,15,10,0,882.0,125.0,2.6,20.8,811.0,901.21,678.6
2018,4,15,10,15,890.0,126.5,2.8,21.1,840.5,937.75,702.37
2018,4,15,10,30,898.0,128.0,3.0,21.4,870.0,971.43,724.49
2018,4,15,10,45,903.5,129.5,3.2,21.7,892.0,999.7,742.98
2018,4,15,11,0,909.0,131.0,3.4,22.0,914.0,1024.64,759.31
2018,4,15,11,15,913.5,131.0,3.55,22.1,928.5,1043.6,771.95
2018,4,15,11,30,918.0,131.0,3.7,22.2,943.0,1058.96,782.35
2018,4,15,11,45,920.5,131.0,3.8,22.3,949.5,1068.61,788.76
2018,4,15,12,0,923.0,131.0,3.9,22.4,956.0,1074.48,792.85
2018,4,15,12,15,924.5,130.0,4.05,22.35,954.5,1074.48,794.05
2018,4,15,12,30,926.0,129.0,4.2,22.3,953.0,1070.62,792.85
2018,4,15,12,45,926.0,127.0,4.3,22.25,943.0,1060.39,787.21
2018,4,15,13,0,926.0,125.0,4.4,22.2,933.0,1046.34,779.14
2018,4,15,13,15,922.5,124.0,4.55,21.95,914.5,1026.21,768.22
2018,4,15,13,30,919.0,123.0,4.7,21.7,896.0,1002.52,755.13
2018,4,15,13,45,913.5,120.5,4.8,21.45,869.5,971.99,736.81
2018,4,15,14,0,908.0,118.0,4.9,21.2,843.0,938.28,716.11
2018,4,15,14,15,898.0,116.0,4.95,20.8,808.5,898.2,690.77
2018,4,15,14,30,888.0,114.0,5.0,20.4,774.0,855.6,663.32
2018,4,15,14,45,875.0,112.0,5.05,20.0,733.5,808.35,632.12
2018,4,15,15,0,862.0,110.0,5.1,19.6,693.0,763.15,601.93
2018,4,15,15,15,845.5,107.0,5.1,19.6,647.5,708.53,562.73
2018,4,15,15,30,829.0,104.0,5.1,19.6,602.0,653.01,520.45
2018,4,15,15,45,804.0,101.0,5.05,18.6,551.0,591.81,474.4
2018,4,15,16,0,779.0,98.0,5.0,17.6,500.0,531.21,427.21
2018,4,15,16,15,743.0,94.5,4.9,17.05,445.5,465.61,373.66
2018,4,15,16,30,707.0,91.0,4.8,16.5,391.0,402.44,320.48
2018,4,15,16,45,659.5,86.0,4.75,15.95,336.5,336.4,263.76
2018,4,15,17,0,612.0,81.0,4.7,15.4,282.0,275.01,209.72
2018,4,15,17,15,506.5,76.0,4.45,14.9,222.0,204.14,149.26
2018,4,15,17,30,401.0,71.0,4.2,14.4,162.0,144.2,99.51
2018,4,15,17,45,298.5,57.5,4.0,13.85,115.5,91.32,58.17
2018,4,15,18,0,196.0,44.0,3.8,13.3,69.0,51.25,30.19
2018,4,15,18,15,114.5,28.0,3.75,13.05,41.0,23.06,10.1
2018,4,15,18,30,33.0,12.0,3.7,12.8,13.0,11.44,0.0
2018,4,15,18,45,16.5,6.0,3.6,12.55,6.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,16,5,15,7.5,2.5,1.05,8.4,2.5,0.0,0.0
2018,4,16,5,30,15.0,5.0,1.2,8.8,5.0,0.0,0.0
2018,4,16,5,45,108.0,21.0,1.3,9.25,30.0,20.02,0.0
2018,4,16,6,0,201.0,37.0,1.4,9.7,55.0,33.74,18.3
2018,4,16,6,15,306.0,50.0,1.6,9.9,98.5,69.43,41.23
2018,4,16,6,30,411.0,63.0,1.8,10.1,142.0,118.11,76.91
2018,4,16,6,45,466.5,74.5,2.0,10.35,190.5,169.96,120.91
2018,4,16,7,0,522.0,86.0,2.2,10.6,239.0,227.02,171.16
2018,4,16,7,15,529.0,100.5,2.35,10.75,282.0,277.5,217.6
2018,4,16,7,30,536.0,115.0,2.5,10.9,325.0,325.82,261.29
2018,4,16,7,45,433.5,109.5,2.65,11.0,295.0,307.68,250.82
2018,4,16,8,0,331.0,104.0,2.8,11.1,265.0,276.56,227.82
2018,4,16,8,15,166.0,86.0,2.95,11.35,167.0,180.35,148.57
2018,4,16,8,30,1.0,68.0,3.1,11.6,69.0,63.92,48.65
2018,4,16,8,45,2.0,93.5,3.25,11.8,95.0,88.49,69.2
2018,4,16,9,0,3.0,119.0,3.4,12.0,121.0,113.44,89.71
2018,4,16,9,15,20.0,141.0,3.6,12.15,155.5,150.82,120.82
2018,4,16,9,30,37.0,163.0,3.8,12.3,190.0,186.99,150.65
2018,4,16,9,45,18.5,118.5,3.95,12.45,132.0,129.51,102.73
2018,4,16,10,0,0.0,74.0,4.1,12.6,74.0,69.05,51.99
2018,4,16,10,15,6.5,129.0,4.25,12.6,134.5,126.86,99.84
2018,4,16,10,30,13.0,184.0,4.4,12.6,195.0,185.81,147.87
2018,4,16,10,45,50.0,269.0,4.5,12.6,312.0,312.66,250.47
2018,4,16,11,0,87.0,354.0,4.6,12.6,429.0,437.09,348.29
2018,4,16,11,15,218.0,333.0,4.65,12.65,525.5,568.69,453.37
2018,4,16,11,30,349.0,312.0,4.7,12.7,622.0,692.28,549.71
2018,4,16,11,45,523.5,275.0,4.7,12.75,743.0,831.99,656.69
2018,4,16,12,0,698.0,238.0,4.7,12.8,864.0,975.11,761.5
2018,4,16,12,15,432.0,303.5,4.75,12.8,690.5,771.49,608.17
2018,4,16,12,30,166.0,369.0,4.8,12.8,517.0,547.49,433.62
2018,4,16,12,45,155.5,345.5,4.8,12.85,483.0,510.65,406.41
2018,4,16,13,0,145.0,322.0,4.8,12.9,449.0,473.37,377.94
2018,4,16,13,15,475.5,247.5,4.85,12.8,651.0,733.2,586.25
2018,4,16,13,30,806.0,173.0,4.9,12.7,853.0,955.29,752.0
2018,4,16,13,45,788.5,177.0,4.9,12.6,825.5,922.5,728.02
2018,4,16,14,0,771.0,181.0,4.9,12.5,798.0,892.05,707.36
2018,4,16,14,15,718.5,192.0,4.9,12.35,748.5,832.3,665.12
2018,4,16,14,30,666.0,203.0,4.9,12.2,699.0,773.08,621.72
2018,4,16,14,45,541.5,230.5,4.9,12.1,620.0,672.24,543.87
2018,4,16,15,0,417.0,258.0,4.9,12.0,541.0,582.84,473.32
2018,4,16,15,15,471.5,220.0,4.9,12.0,520.0,561.55,458.77
2018,4,16,15,30,526.0,182.0,4.9,12.0,499.0,533.78,438.16
2018,4,16,15,45,623.0,146.0,4.85,11.6,491.5,530.18,436.41
2018,4,16,16,0,720.0,110.0,4.8,11.2,484.0,511.38,421.19
2018,4,16,16,15,671.5,107.5,4.7,10.95,427.5,443.73,364.28
2018,4,16,16,30,623.0,105.0,4.6,10.7,371.0,380.11,309.56
2018,4,16,16,45,592.5,94.0,4.5,10.4,320.0,319.24,255.89
2018,4,16,17,0,562.0,83.0,4.4,10.1,269.0,261.21,203.47
2018,4,16,17,15,559.5,71.0,4.05,9.75,228.0,212.33,157.18
2018,4,16,17,30,557.0,59.0,3.7,9.4,187.0,163.35,111.07
2018,4,16,17,45,460.0,50.0,3.35,9.05,137.5,105.55,64.22
2018,4,16,18,0,363.0,41.0,3.0,8.7,88.0,59.89,32.48
2018,4,16,18,15,227.5,27.5,2.8,8.55,52.5,22.6,10.76
2018,4,16,18,30,92.0,14.0,2.6,8.4,17.0,13.34,0.0
2018,4,16,18,45,46.0,7.0,2.4,8.2,8.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.75,7.65,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,17,5,15,14.5,3.0,1.4,7.3,3.0,0.0,0.0
2018,4,17,5,30,29.0,6.0,1.5,7.6,6.0,5.72,0.0
2018,4,17,5,45,148.0,21.0,1.6,7.95,33.5,16.84,0.0
2018,4,17,6,0,267.0,36.0,1.7,8.3,61.0,34.57,18.45
2018,4,17,6,15,377.0,47.0,1.75,8.7,107.0,74.32,42.76
2018,4,17,6,30,487.0,58.0,1.8,9.1,153.0,126.51,81.02
2018,4,17,6,45,557.5,65.5,1.8,9.5,206.5,180.9,126.96
2018,4,17,7,0,628.0,73.0,1.8,9.9,260.0,243.71,182.11
2018,4,17,7,15,675.5,79.0,1.8,10.45,315.5,305.52,237.25
2018,4,17,7,30,723.0,85.0,1.8,11.0,371.0,372.2,295.3
2018,4,17,7,45,757.5,89.5,1.8,11.5,426.0,436.03,349.59
2018,4,17,8,0,792.0,94.0,1.8,12.0,481.0,502.55,404.07
2018,4,17,8,15,816.5,97.0,1.8,12.55,533.0,563.84,452.51
2018,4,17,8,30,841.0,100.0,1.8,13.1,585.0,625.86,499.71
2018,4,17,8,45,859.5,102.5,1.85,13.7,632.5,683.75,542.41
2018,4,17,9,0,878.0,105.0,1.9,14.3,680.0,741.07,582.93
2018,4,17,9,15,892.5,106.5,1.9,14.7,723.0,789.61,614.66
2018,4,17,9,30,907.0,108.0,1.9,15.1,766.0,839.88,647.11
2018,4,17,9,45,918.5,109.0,1.9,15.55,803.0,885.29,675.5
2018,4,17,10,0,930.0,110.0,1.9,16.0,840.0,928.35,701.91
2018,4,17,10,15,936.0,112.5,1.9,16.35,869.5,965.45,724.27
2018,4,17,10,30,942.0,115.0,1.9,16.7,899.0,999.42,744.39
2018,4,17,10,45,945.5,116.0,1.85,17.0,920.0,1026.14,759.13
2018,4,17,11,0,949.0,117.0,1.8,17.3,941.0,1049.3,771.53
2018,4,17,11,15,950.5,118.5,1.85,17.55,954.5,1067.34,782.29
2018,4,17,11,30,952.0,120.0,1.9,17.8,968.0,1081.56,790.75
2018,4,17,11,45,951.5,122.0,1.9,18.05,973.5,1090.4,795.2
2018,4,17,12,0,951.0,124.0,1.9,18.3,979.0,1095.3,797.33
2018,4,17,12,15,950.5,123.5,1.95,18.4,976.0,1093.67,796.7
2018,4,17,12,30,950.0,123.0,2.0,18.5,973.0,1088.09,793.76
2018,4,17,12,45,947.0,123.0,2.05,18.65,962.0,1076.64,787.08
2018,4,17,13,0,944.0,123.0,2.1,18.8,951.0,1061.38,778.1
2018,4,17,13,15,939.0,122.0,2.15,18.8,931.5,1039.42,765.32
2018,4,17,13,30,934.0,121.0,2.2,18.8,912.0,1013.91,750.27
2018,4,17,13,45,925.5,121.0,2.2,18.85,884.5,982.8,730.8
2018,4,17,14,0,917.0,121.0,2.2,18.9,857.0,948.63,709.29
2018,4,17,14,15,906.0,120.0,2.25,18.8,822.5,908.41,684.48
2018,4,17,14,30,895.0,119.0,2.3,18.7,788.0,865.71,657.69
2018,4,17,14,45,880.5,117.5,2.3,18.6,747.0,822.01,629.44
2018,4,17,15,0,866.0,116.0,2.3,18.5,706.0,771.56,596.06
2018,4,17,15,15,849.5,113.0,2.3,18.5,660.0,716.75,558.27
2018,4,17,15,30,833.0,110.0,2.3,18.5,614.0,661.02,517.54
2018,4,17,15,45,807.5,106.5,2.45,18.0,562.5,598.81,472.34
2018,4,17,16,0,782.0,103.0,2.6,17.5,511.0,537.25,425.75
2018,4,17,16,15,746.0,100.0,2.65,17.05,456.5,472.05,374.1
2018,4,17,16,30,710.0,97.0,2.7,16.6,402.0,409.2,322.49
2018,4,17,16,45,663.0,92.0,2.75,16.15,347.0,343.16,266.85
2018,4,17,17,0,616.0,87.0,2.8,15.7,292.0,281.71,213.59
2018,4,17,17,15,553.5,79.0,2.55,14.85,238.5,218.42,158.86
2018,4,17,17,30,491.0,71.0,2.3,14.0,185.0,162.4,110.85
2018,4,17,17,45,397.0,59.5,2.1,13.15,136.5,105.23,65.65
2018,4,17,18,0,303.0,48.0,1.9,12.3,88.0,61.26,35.17
2018,4,17,18,15,185.5,31.5,1.75,11.8,52.5,24.89,12.84
2018,4,17,18,30,68.0,15.0,1.6,11.3,17.0,14.3,0.0
2018,4,17,18,45,34.0,7.5,1.5,10.75,8.5,0.0,0.0
2018,4,17,19,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.65,8.2,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.55,8.25,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,0.45,8.6,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,0.4,8.9,2.0,1.91,0.0
2018,4,18,5,45,0.0,8.0,0.35,9.15,8.0,7.41,0.0
2018,4,18,6,0,0.0,14.0,0.3,9.4,14.0,12.97,4.82
2018,4,18,6,15,0.0,21.0,0.3,9.85,21.0,19.47,11.03
2018,4,18,6,30,0.0,28.0,0.3,10.3,28.0,25.97,16.9
2018,4,18,6,45,0.0,47.5,0.35,10.7,47.5,44.14,32.76
2018,4,18,7,0,0.0,67.0,0.4,11.1,67.0,62.31,48.36
2018,4,18,7,15,21.5,103.0,0.45,11.65,111.5,104.35,83.39
2018,4,18,7,30,43.0,139.0,0.5,12.2,156.0,148.79,119.82
2018,4,18,7,45,56.0,166.0,0.6,12.7,191.5,183.66,147.95
2018,4,18,8,0,69.0,193.0,0.7,13.2,227.0,220.19,177.02
2018,4,18,8,15,60.5,213.5,0.75,13.45,245.5,239.81,192.03
2018,4,18,8,30,52.0,234.0,0.8,13.7,264.0,258.52,206.08
2018,4,18,8,45,52.5,249.0,0.85,14.0,281.5,276.81,219.74
2018,4,18,9,0,53.0,264.0,0.9,14.3,299.0,295.08,233.22
2018,4,18,9,15,140.0,299.5,0.85,14.55,399.5,406.85,319.49
2018,4,18,9,30,227.0,335.0,0.8,14.8,500.0,519.1,402.04
2018,4,18,9,45,222.5,355.5,0.75,15.1,524.0,546.1,418.68
2018,4,18,10,0,218.0,376.0,0.7,15.4,548.0,572.1,435.12
2018,4,18,10,15,279.0,362.0,0.85,15.75,590.0,630.13,477.8
2018,4,18,10,30,340.0,348.0,1.0,16.1,632.0,681.07,514.88
2018,4,18,10,45,479.0,319.0,1.15,16.45,730.0,802.68,601.42
2018,4,18,11,0,618.0,290.0,1.3,16.8,828.0,919.87,681.87
2018,4,18,11,15,575.5,317.5,1.55,17.1,824.5,915.64,678.56
2018,4,18,11,30,533.0,345.0,1.8,17.4,821.0,909.06,674.81
2018,4,18,11,45,514.0,355.0,2.05,17.65,816.5,904.82,673.36
2018,4,18,12,0,495.0,365.0,2.3,17.9,812.0,897.9,669.83
2018,4,18,12,15,456.0,376.5,2.5,18.0,787.0,869.86,651.31
2018,4,18,12,30,417.0,388.0,2.7,18.1,762.0,839.7,631.19
2018,4,18,12,45,342.5,400.0,2.85,18.15,705.0,764.29,578.38
2018,4,18,13,0,268.0,412.0,3.0,18.2,648.0,698.52,531.27
2018,4,18,13,15,237.5,409.0,3.15,18.1,615.0,660.38,504.76
2018,4,18,13,30,207.0,406.0,3.3,18.0,582.0,611.67,470.16
2018,4,18,13,45,228.5,396.0,3.4,17.95,584.5,614.9,474.31
2018,4,18,14,0,250.0,386.0,3.5,17.9,587.0,625.75,483.56
2018,4,18,14,15,217.5,367.0,3.55,17.7,537.0,559.47,435.29
2018,4,18,14,30,185.0,348.0,3.6,17.5,487.0,504.38,394.77
2018,4,18,14,45,146.5,328.0,3.7,17.35,434.5,445.46,350.48
2018,4,18,15,0,108.0,308.0,3.8,17.2,382.0,382.03,302.02
2018,4,18,15,15,150.5,290.5,3.8,17.2,386.0,395.06,313.8
2018,4,18,15,30,193.0,273.0,3.8,17.2,390.0,396.49,316.08
2018,4,18,15,45,130.5,243.5,3.85,16.55,320.0,318.85,255.35
2018,4,18,16,0,68.0,214.0,3.9,15.9,250.0,243.06,195.17
2018,4,18,16,15,162.0,179.0,3.9,15.4,252.5,254.16,205.4
2018,4,18,16,30,256.0,144.0,3.9,14.9,255.0,253.39,204.21
2018,4,18,16,45,400.5,113.5,3.85,14.45,260.5,264.14,209.68
2018,4,18,17,0,545.0,83.0,3.8,14.0,266.0,255.5,196.03
2018,4,18,17,15,508.0,72.0,3.45,13.25,219.0,200.11,146.6
2018,4,18,17,30,471.0,61.0,3.1,12.5,172.0,148.91,101.27
2018,4,18,17,45,382.5,52.0,2.75,11.75,127.0,97.6,60.35
2018,4,18,18,0,294.0,43.0,2.4,11.0,82.0,56.25,31.56
2018,4,18,18,15,187.5,29.0,2.2,10.4,50.0,22.76,11.83
2018,4,18,18,30,81.0,15.0,2.0,9.8,18.0,14.3,0.0
2018,4,18,18,45,40.5,7.5,1.8,9.25,9.0,0.0,0.0
2018,4,18,19,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.05,7.3,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.05,7.25,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.0,6.95,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,19,5,15,37.0,5.0,2.15,7.1,5.0,0.0,0.0
2018,4,19,5,30,74.0,10.0,2.2,7.2,10.0,9.53,0.0
2018,4,19,5,45,213.5,22.0,2.2,7.35,40.0,18.56,0.0
2018,4,19,6,0,353.0,34.0,2.2,7.5,70.0,36.96,19.12
2018,4,19,6,15,466.0,42.5,2.3,7.9,119.5,78.93,43.14
2018,4,19,6,30,579.0,51.0,2.4,8.3,169.0,135.13,84.72
2018,4,19,6,45,641.0,56.5,2.45,8.7,223.0,191.62,133.61
2018,4,19,7,0,703.0,62.0,2.5,9.1,277.0,256.27,191.61
2018,4,19,7,15,742.0,67.0,2.65,9.8,332.0,318.53,248.31
2018,4,19,7,30,781.0,72.0,2.8,10.5,387.0,384.53,306.94
2018,4,19,7,45,757.5,85.0,2.95,11.2,425.0,433.88,350.94
2018,4,19,8,0,734.0,98.0,3.1,11.9,463.0,479.12,389.64
2018,4,19,8,15,618.5,139.0,3.3,12.6,468.0,497.48,404.77
2018,4,19,8,30,503.0,180.0,3.5,13.3,473.0,498.52,404.73
2018,4,19,8,45,426.5,220.5,3.7,14.0,483.0,515.28,416.02
2018,4,19,9,0,350.0,261.0,3.9,14.7,493.0,516.61,414.61
2018,4,19,9,15,340.0,286.5,4.0,15.1,523.5,552.0,440.4
2018,4,19,9,30,330.0,312.0,4.1,15.5,554.0,585.63,464.22
2018,4,19,9,45,356.5,323.5,4.25,15.9,596.0,633.59,499.64
2018,4,19,10,0,383.0,335.0,4.4,16.3,638.0,682.24,535.18
2018,4,19,10,15,410.5,336.0,4.5,16.55,671.0,730.12,569.94
2018,4,19,10,30,438.0,337.0,4.6,16.8,704.0,769.78,598.59
2018,4,19,10,45,416.0,353.5,4.7,17.0,709.0,777.51,602.76
2018,4,19,11,0,394.0,370.0,4.8,17.2,714.0,773.0,598.51
2018,4,19,11,15,413.0,365.0,4.8,17.35,730.5,803.62,620.29
2018,4,19,11,30,432.0,360.0,4.8,17.5,747.0,823.26,634.14
2018,4,19,11,45,367.5,386.5,4.85,17.65,717.0,779.32,600.42
2018,4,19,12,0,303.0,413.0,4.9,17.8,687.0,743.54,572.45
2018,4,19,12,15,363.0,387.0,4.95,17.85,714.5,776.42,598.63
2018,4,19,12,30,423.0,361.0,5.0,17.9,742.0,817.91,630.27
2018,4,19,12,45,352.0,368.5,5.05,17.95,683.0,740.2,572.71
2018,4,19,13,0,281.0,376.0,5.1,18.0,624.0,673.09,522.37
2018,4,19,13,15,227.5,393.5,5.1,18.0,591.5,634.03,492.28
2018,4,19,13,30,174.0,411.0,5.1,18.0,559.0,585.29,454.82
2018,4,19,13,45,215.0,380.0,5.15,17.95,557.5,585.44,457.44
2018,4,19,14,0,256.0,349.0,5.2,17.9,556.0,592.32,464.7
2018,4,19,14,15,400.0,296.5,5.15,17.8,604.5,660.84,520.55
2018,4,19,14,30,544.0,244.0,5.1,17.7,653.0,709.56,560.7
2018,4,19,14,45,637.0,200.5,5.05,17.6,655.5,718.42,569.69
2018,4,19,15,0,730.0,157.0,5.0,17.5,658.0,714.28,568.88
2018,4,19,15,15,719.0,149.0,5.0,17.5,615.5,663.74,530.78
2018,4,19,15,30,708.0,141.0,5.0,17.5,573.0,612.2,491.29
2018,4,19,15,45,637.5,146.0,4.85,17.1,511.0,537.58,432.7
2018,4,19,16,0,567.0,151.0,4.7,16.7,449.0,465.33,375.01
2018,4,19,16,15,577.5,132.0,4.5,16.4,409.0,421.34,338.62
2018,4,19,16,30,588.0,113.0,4.3,16.1,369.0,372.09,296.64
2018,4,19,16,45,626.0,94.5,4.1,15.8,335.0,331.41,259.57
2018,4,19,17,0,664.0,76.0,3.9,15.5,301.0,285.42,216.33
2018,4,19,17,15,604.0,69.5,3.4,14.75,247.0,221.5,160.13
2018,4,19,17,30,544.0,63.0,2.9,14.0,193.0,164.43,110.56
2018,4,19,17,45,452.0,54.0,2.45,13.3,143.5,108.13,65.75
2018,4,19,18,0,360.0,45.0,2.0,12.6,94.0,63.34,35.05
2018,4,19,18,15,231.5,31.0,1.85,12.05,57.5,24.39,13.39
2018,4,19,18,30,103.0,17.0,1.7,11.5,21.0,16.2,0.0
2018,4,19,18,45,51.5,8.5,1.55,10.95,10.5,0.0,0.0
2018,4,19,19,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,20,5,15,23.0,4.5,1.2,9.75,4.5,0.0,0.0
2018,4,20,5,30,46.0,9.0,1.3,10.1,9.0,8.58,0.0
2018,4,20,5,45,161.0,24.5,1.4,10.45,39.0,19.55,0.0
2018,4,20,6,0,276.0,40.0,1.5,10.8,69.0,39.95,22.36
2018,4,20,6,15,362.0,51.5,1.55,11.35,112.5,77.99,45.81
2018,4,20,6,30,448.0,63.0,1.6,11.9,156.0,128.02,83.39
2018,4,20,6,45,388.0,84.5,1.65,12.4,181.5,164.16,118.65
2018,4,20,7,0,328.0,106.0,1.7,12.9,207.0,194.29,148.8
2018,4,20,7,15,502.0,100.0,1.8,13.65,288.0,268.86,208.94
2018,4,20,7,30,676.0,94.0,1.9,14.4,369.0,365.75,287.7
2018,4,20,7,45,732.0,93.0,2.0,15.1,427.5,431.05,341.96
2018,4,20,8,0,788.0,92.0,2.1,15.8,486.0,501.47,398.78
2018,4,20,8,15,812.5,95.0,2.25,16.65,537.5,562.36,446.49
2018,4,20,8,30,837.0,98.0,2.4,17.5,589.0,623.98,493.16
2018,4,20,8,45,856.0,99.5,2.55,18.35,636.0,680.74,534.8
2018,4,20,9,0,875.0,101.0,2.7,19.2,683.0,733.85,571.88
2018,4,20,9,15,890.5,101.5,2.85,19.8,725.5,785.03,606.06
2018,4,20,9,30,906.0,102.0,3.0,20.4,768.0,834.73,638.73
2018,4,20,9,45,919.5,101.0,3.15,21.0,804.5,879.42,667.52
2018,4,20,10,0,933.0,100.0,3.3,21.6,841.0,921.9,694.52
2018,4,20,10,15,939.0,101.5,3.35,21.95,869.5,957.78,716.84
2018,4,20,10,30,945.0,103.0,3.4,22.3,898.0,990.54,736.97
2018,4,20,10,45,949.0,104.0,3.45,22.65,919.0,1017.56,753.23
2018,4,20,11,0,953.0,105.0,3.5,23.0,940.0,1041.03,767.19
2018,4,20,11,15,955.0,105.5,3.55,23.25,953.0,1058.35,777.46
2018,4,20,11,30,957.0,106.0,3.6,23.5,966.0,1071.86,785.38
2018,4,20,11,45,957.0,106.5,3.65,23.75,970.5,1079.49,789.61
2018,4,20,12,0,957.0,107.0,3.7,24.0,975.0,1083.17,791.45
2018,4,20,12,15,956.0,107.0,3.75,24.1,972.0,1081.38,790.35
2018,4,20,12,30,955.0,107.0,3.8,24.2,969.0,1075.65,786.87
2018,4,20,12,45,953.0,106.0,3.85,24.35,957.5,1063.97,779.51
2018,4,20,13,0,951.0,105.0,3.9,24.5,946.0,1048.45,769.77
2018,4,20,13,15,946.5,104.5,3.95,24.45,927.0,1027.28,757.01
2018,4,20,13,30,942.0,104.0,4.0,24.4,908.0,1002.54,741.93
2018,4,20,13,45,935.0,103.0,4.0,24.4,881.0,971.54,722.21
2018,4,20,14,0,928.0,102.0,4.0,24.4,854.0,937.38,700.34
2018,4,20,14,15,919.0,100.5,4.0,24.25,820.0,898.01,675.21
2018,4,20,14,30,910.0,99.0,4.0,24.1,786.0,856.01,648.08
2018,4,20,14,45,898.0,97.5,4.0,23.95,746.0,809.26,617.34
2018,4,20,15,0,886.0,96.0,4.0,23.8,706.0,760.6,584.88
2018,4,20,15,15,871.0,93.5,4.0,23.8,660.5,707.16,548.19
2018,4,20,15,30,856.0,91.0,4.0,23.8,615.0,652.63,508.1
2018,4,20,15,45,836.0,88.0,3.85,23.15,565.5,595.51,465.5
2018,4,20,16,0,816.0,85.0,3.7,22.5,516.0,536.22,419.94
2018,4,20,16,15,788.5,81.5,3.5,22.0,463.5,473.12,369.63
2018,4,20,16,30,761.0,78.0,3.3,21.5,411.0,411.54,318.91
2018,4,20,16,45,723.5,73.5,3.1,20.95,357.0,347.09,264.59
2018,4,20,17,0,686.0,69.0,2.9,20.4,303.0,285.12,210.96
2018,4,20,17,15,632.5,63.5,2.55,19.35,250.0,222.61,157.0
2018,4,20,17,30,579.0,58.0,2.2,18.3,197.0,166.08,108.55
2018,4,20,17,45,496.0,49.5,1.8,17.25,147.5,109.27,63.75
2018,4,20,18,0,413.0,41.0,1.4,16.2,98.0,62.74,32.31
2018,4,20,18,15,281.0,29.0,1.35,15.55,60.5,23.47,12.78
2018,4,20,18,30,149.0,17.0,1.3,14.9,23.0,16.2,0.0
2018,4,20,18,45,74.5,8.5,1.25,14.25,11.5,0.0,0.0
2018,4,20,19,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,21,5,15,31.5,4.5,0.75,9.45,5.0,0.0,0.0
2018,4,21,5,30,63.0,9.0,0.7,10.1,10.0,8.58,0.0
2018,4,21,5,45,152.5,20.5,0.7,10.75,34.5,16.15,0.68
2018,4,21,6,0,242.0,32.0,0.7,11.4,59.0,32.84,17.02
2018,4,21,6,15,334.0,43.0,0.75,12.1,101.5,69.31,39.51
2018,4,21,6,30,426.0,54.0,0.8,12.8,144.0,116.79,74.68
2018,4,21,6,45,213.5,72.5,0.8,13.5,117.5,114.94,83.78
2018,4,21,7,0,1.0,91.0,0.8,14.2,91.0,84.81,66.57
2018,4,21,7,15,11.5,117.0,0.85,15.15,121.5,112.84,89.48
2018,4,21,7,30,22.0,143.0,0.9,16.1,152.0,142.33,113.07
2018,4,21,7,45,43.0,175.0,0.95,17.0,195.5,186.32,147.94
2018,4,21,8,0,64.0,207.0,1.0,17.9,239.0,231.13,182.72
2018,4,21,8,15,176.0,221.5,1.1,18.9,322.5,317.29,249.87
2018,4,21,8,30,288.0,236.0,1.2,19.9,406.0,416.41,325.0
2018,4,21,8,45,567.0,171.5,1.3,20.85,539.5,563.56,436.05
2018,4,21,9,0,846.0,107.0,1.4,21.8,673.0,723.27,550.83
2018,4,21,9,15,869.0,105.0,1.45,22.5,717.0,772.99,580.96
2018,4,21,9,30,892.0,103.0,1.5,23.2,761.0,825.14,613.26
2018,4,21,9,45,904.0,102.5,1.55,23.9,796.5,868.5,639.14
2018,4,21,10,0,916.0,102.0,1.6,24.6,832.0,909.59,663.25
2018,4,21,10,15,922.5,103.5,1.6,25.05,860.5,945.33,683.65
2018,4,21,10,30,929.0,105.0,1.6,25.5,889.0,978.01,701.95
2018,4,21,10,45,933.0,105.5,1.6,25.95,909.5,1004.05,715.96
2018,4,21,11,0,937.0,106.0,1.6,26.4,930.0,1026.62,727.81
2018,4,21,11,15,940.0,106.5,1.6,26.65,943.5,1044.6,737.44
2018,4,21,11,30,943.0,107.0,1.6,26.9,957.0,1058.87,744.89
2018,4,21,11,45,943.5,107.5,1.55,27.2,962.0,1066.83,747.67
2018,4,21,12,0,944.0,108.0,1.5,27.5,967.0,1070.92,748.24
2018,4,21,12,15,943.0,108.0,1.45,27.7,964.0,1069.08,745.67
2018,4,21,12,30,942.0,108.0,1.4,27.9,961.0,1063.37,740.95
2018,4,21,12,45,940.0,107.0,1.35,28.05,949.5,1051.77,732.99
2018,4,21,13,0,938.0,106.0,1.3,28.2,938.0,1036.39,722.93
2018,4,21,13,15,933.0,106.0,1.25,28.2,919.0,1015.46,710.07
2018,4,21,13,30,928.0,106.0,1.2,28.2,900.0,991.04,695.2
2018,4,21,13,45,921.0,105.0,1.15,28.25,873.0,960.37,676.43
2018,4,21,14,0,914.0,104.0,1.1,28.3,846.0,926.6,655.78
2018,4,21,14,15,874.5,117.0,1.15,28.15,804.0,876.61,626.85
2018,4,21,14,30,835.0,130.0,1.2,28.0,762.0,831.18,600.42
2018,4,21,14,45,834.0,121.5,1.25,27.9,725.0,788.01,574.77
2018,4,21,15,0,833.0,113.0,1.3,27.8,688.0,742.23,546.86
2018,4,21,15,15,830.5,105.0,1.3,27.8,647.0,693.51,515.33
2018,4,21,15,30,828.0,97.0,1.3,27.8,606.0,642.68,480.33
2018,4,21,15,45,810.0,93.0,1.55,27.2,557.5,584.91,441.77
2018,4,21,16,0,792.0,89.0,1.8,26.6,509.0,527.04,400.88
2018,4,21,16,15,759.5,85.0,1.8,26.05,455.0,462.32,351.84
2018,4,21,16,30,727.0,81.0,1.8,25.5,401.0,399.74,302.59
2018,4,21,16,45,695.0,76.0,1.8,24.9,350.0,338.07,252.35
2018,4,21,17,0,663.0,71.0,1.8,24.3,299.0,279.78,203.18
2018,4,21,17,15,597.5,66.0,1.65,23.1,244.5,216.18,150.27
2018,4,21,17,30,532.0,61.0,1.5,21.9,190.0,160.06,103.88
2018,4,21,17,45,423.0,52.0,1.35,20.7,139.0,102.44,60.42
2018,4,21,18,0,314.0,43.0,1.2,19.5,88.0,58.39,31.6
2018,4,21,18,15,207.0,30.0,1.2,18.85,54.5,23.44,12.81
2018,4,21,18,30,100.0,17.0,1.2,18.2,21.0,16.2,0.0
2018,4,21,18,45,50.0,8.5,1.15,17.5,10.5,8.1,0.0
2018,4,21,19,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,0.45,14.55,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,0.35,14.65,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,0.3,14.75,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,0.3,15.35,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,4,22,5,15,40.5,5.5,0.35,15.65,6.0,0.0,0.0
2018,4,22,5,30,81.0,11.0,0.4,16.0,12.0,10.48,0.0
2018,4,22,5,45,225.0,23.5,0.4,16.35,45.0,19.36,4.06
2018,4,22,6,0,369.0,36.0,0.4,16.7,78.0,41.16,20.84
2018,4,22,6,15,464.0,44.5,0.5,17.25,126.0,83.1,44.76
2018,4,22,6,30,559.0,53.0,0.6,17.8,174.0,136.93,83.95
2018,4,22,6,45,618.5,59.0,0.7,18.35,227.0,192.31,129.87
2018,4,22,7,0,678.0,65.0,0.8,18.9,280.0,254.57,182.97
2018,4,22,7,15,719.5,70.0,0.9,19.55,335.0,317.2,236.63
2018,4,22,7,30,761.0,75.0,1.0,20.2,390.0,382.83,291.41
2018,4,22,7,45,790.0,78.5,1.05,20.9,444.0,444.91,341.66
2018,4,22,8,0,819.0,82.0,1.1,21.6,498.0,508.84,391.38
2018,4,22,8,15,840.0,85.0,1.15,22.4,548.5,569.22,436.44
2018,4,22,8,30,861.0,88.0,1.2,23.2,599.0,628.06,478.72
2018,4,22,8,45,877.5,91.0,1.25,24.0,647.0,685.19,518.22
2018,4,22,9,0,894.0,94.0,1.3,24.8,695.0,741.51,554.61
2018,4,22,9,15,907.0,95.5,1.35,25.3,737.0,792.49,586.41
2018,4,22,9,30,920.0,97.0,1.4,25.8,779.0,841.73,616.57
2018,4,22,9,45,929.5,98.5,1.4,26.3,815.0,886.05,642.45
2018,4,22,10,0,939.0,100.0,1.4,26.8,851.0,927.86,666.34
2018,4,22,10,15,945.5,101.5,1.45,27.15,880.0,964.21,687.6
2018,4,22,10,30,952.0,103.0,1.5,27.5,909.0,997.44,706.83
2018,4,22,10,45,956.5,104.5,1.5,27.8,931.0,1025.47,722.16
2018,4,22,11,0,961.0,106.0,1.5,28.1,953.0,1049.95,735.32
2018,4,22,11,15,963.0,107.0,1.55,28.3,966.5,1067.77,745.58
2018,4,22,11,30,965.0,108.0,1.6,28.5,980.0,1081.75,753.68
2018,4,22,11,45,965.0,109.0,1.6,28.7,985.0,1089.83,757.54
2018,4,22,12,0,965.0,110.0,1.6,28.9,990.0,1093.95,759.21
2018,4,22,12,15,963.0,111.0,1.7,28.95,987.0,1092.08,759.51
2018,4,22,12,30,961.0,112.0,1.8,29.0,984.0,1086.27,757.55
2018,4,22,12,45,956.5,112.5,1.85,29.05,972.0,1073.54,750.75
2018,4,22,13,0,952.0,113.0,1.9,29.1,960.0,1057.03,741.76
2018,4,22,13,15,946.5,113.0,1.95,29.0,940.5,1035.35,730.09
2018,4,22,13,30,941.0,113.0,2.0,28.9,921.0,1010.14,716.23
2018,4,22,13,45,898.5,129.0,2.05,28.85,881.5,964.08,689.0
2018,4,22,14,0,856.0,145.0,2.1,28.8,842.0,923.39,665.02
2018,4,22,14,15,854.0,138.0,2.15,28.6,810.0,885.97,643.18
2018,4,22,14,30,852.0,131.0,2.2,28.4,778.0,845.66,619.08
2018,4,22,14,45,867.5,117.5,2.25,28.25,747.0,809.49,597.3
2018,4,22,15,0,883.0,104.0,2.3,28.1,716.0,765.84,570.09
2018,4,22,15,15,867.5,101.5,2.3,28.1,670.5,715.06,536.78
2018,4,22,15,30,852.0,99.0,2.3,28.1,625.0,659.86,497.81
2018,4,22,15,45,831.0,94.5,2.3,27.4,573.5,598.59,454.67
2018,4,22,16,0,810.0,90.0,2.3,26.7,522.0,537.5,410.02
2018,4,22,16,15,783.5,87.0,2.2,26.15,470.5,475.76,362.58
2018,4,22,16,30,757.0,84.0,2.1,25.6,419.0,415.43,314.51
2018,4,22,16,45,719.0,79.0,2.0,25.0,364.0,349.79,261.02
2018,4,22,17,0,681.0,74.0,1.9,24.4,309.0,288.2,209.25
2018,4,22,17,15,602.5,68.5,1.7,23.2,250.5,219.76,152.89
2018,4,22,17,30,524.0,63.0,1.5,22.0,192.0,160.4,104.46
2018,4,22,17,45,448.0,53.5,1.3,20.75,145.0,106.96,63.05
2018,4,22,18,0,372.0,44.0,1.1,19.5,98.0,62.97,33.42
2018,4,22,18,15,243.5,31.0,1.1,18.85,60.5,25.11,14.37
2018,4,22,18,30,115.0,18.0,1.1,18.2,23.0,14.31,0.0
2018,4,22,18,45,57.5,9.0,1.05,17.5,11.5,8.58,0.0
2018,4,22,19,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,0.4,13.85,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.35,13.7,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.2,13.4,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.25,13.4,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.3,13.35,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.4,13.35,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.55,13.4,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,4,23,5,15,33.0,6.5,0.6,13.95,7.0,0.0,0.0
2018,4,23,5,30,66.0,13.0,0.6,14.5,14.0,12.39,0.0
2018,4,23,5,45,114.5,27.0,0.65,15.05,37.0,22.23,7.49
2018,4,23,6,0,163.0,41.0,0.7,15.6,60.0,39.05,23.01
2018,4,23,6,15,166.0,59.5,0.85,16.35,87.5,69.0,45.24
