Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,4,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,3,5,15,0.0,2.5,1.75,11.2,2.5,2.38,0.0
2018,5,3,5,30,0.0,5.0,1.8,11.4,5.0,4.62,0.0
2018,5,3,5,45,0.0,9.5,1.9,11.6,9.5,8.79,1.81
2018,5,3,6,0,0.0,14.0,2.0,11.8,14.0,12.97,5.36
2018,5,3,6,15,0.0,22.0,1.9,12.1,22.0,20.39,11.91
2018,5,3,6,30,0.0,30.0,1.8,12.4,30.0,27.83,18.42
2018,5,3,6,45,0.0,46.5,1.75,12.75,46.5,43.2,31.65
2018,5,3,7,0,0.0,63.0,1.7,13.1,63.0,58.59,44.7
2018,5,3,7,15,0.0,74.5,1.6,13.65,74.5,69.34,53.57
2018,5,3,7,30,0.0,86.0,1.5,14.2,86.0,80.07,62.27
2018,5,3,7,45,0.0,103.5,1.45,14.8,103.5,96.45,75.51
2018,5,3,8,0,0.0,121.0,1.4,15.4,121.0,112.9,88.58
2018,5,3,8,15,0.5,141.0,1.4,16.15,141.5,132.08,103.61
2018,5,3,8,30,1.0,161.0,1.4,16.9,162.0,151.4,118.51
2018,5,3,8,45,3.0,175.0,1.45,17.65,177.5,166.18,129.62
2018,5,3,9,0,5.0,189.0,1.5,18.4,193.0,181.19,140.81
2018,5,3,9,15,11.5,226.5,1.55,19.05,235.5,222.34,172.45
2018,5,3,9,30,18.0,264.0,1.6,19.7,278.0,264.27,204.0
2018,5,3,9,45,19.0,279.5,1.7,20.4,295.0,280.94,215.73
2018,5,3,10,0,20.0,295.0,1.8,21.1,312.0,297.66,227.51
2018,5,3,10,15,61.0,345.0,1.85,21.65,398.0,393.37,299.24
2018,5,3,10,30,102.0,395.0,1.9,22.2,484.0,484.31,365.03
2018,5,3,10,45,413.0,308.5,1.95,22.75,681.0,724.14,541.56
2018,5,3,11,0,724.0,222.0,2.0,23.3,878.0,949.68,694.79
2018,5,3,11,15,827.5,170.5,2.05,23.7,930.5,1004.73,726.84
2018,5,3,11,30,931.0,119.0,2.1,24.1,983.0,1055.77,757.72
2018,5,3,11,45,932.5,119.0,2.15,24.45,988.0,1063.53,761.41
2018,5,3,12,0,934.0,119.0,2.2,24.8,993.0,1067.54,763.34
2018,5,3,12,15,935.5,118.0,2.25,25.05,990.5,1066.77,762.72
2018,5,3,12,30,937.0,117.0,2.3,25.3,988.0,1062.21,759.89
2018,5,3,12,45,938.0,113.5,2.35,25.55,977.0,1050.81,752.89
2018,5,3,13,0,939.0,110.0,2.4,25.8,966.0,1035.63,743.65
2018,5,3,13,15,935.5,109.0,2.45,25.9,947.0,1014.97,731.44
2018,5,3,13,30,932.0,108.0,2.5,26.0,928.0,990.81,717.03
2018,5,3,13,45,927.0,106.5,2.55,26.1,902.0,961.39,699.21
2018,5,3,14,0,922.0,105.0,2.6,26.2,876.0,928.8,679.25
2018,5,3,14,15,914.0,103.5,2.7,26.15,843.0,890.66,656.25
2018,5,3,14,30,906.0,102.0,2.8,26.1,810.0,849.9,631.18
2018,5,3,14,45,896.0,99.5,2.85,26.0,770.5,804.15,602.14
2018,5,3,15,0,886.0,97.0,2.9,25.9,731.0,756.4,571.29
2018,5,3,15,15,872.0,95.0,2.9,25.9,686.5,704.62,536.66
2018,5,3,15,30,858.0,93.0,2.9,25.9,642.0,651.7,498.44
2018,5,3,15,45,839.5,90.5,2.95,25.5,593.5,596.02,457.93
2018,5,3,16,0,821.0,88.0,3.0,25.1,545.0,538.47,414.65
2018,5,3,16,15,796.0,84.5,3.0,24.7,493.0,476.96,366.72
2018,5,3,16,30,771.0,81.0,3.0,24.3,441.0,416.69,318.08
2018,5,3,16,45,737.0,76.5,2.95,23.85,387.5,353.64,265.81
2018,5,3,17,0,703.0,72.0,2.9,23.4,334.0,293.52,214.51
2018,5,3,17,15,654.5,67.0,2.65,22.45,281.0,231.08,161.33
2018,5,3,17,30,606.0,62.0,2.4,21.5,228.0,175.14,113.86
2018,5,3,17,45,483.0,57.5,2.1,20.55,171.5,115.55,68.97
2018,5,3,18,0,360.0,53.0,1.8,19.6,115.0,69.87,39.44
2018,5,3,18,15,278.0,40.0,1.65,18.75,78.5,32.9,22.19
2018,5,3,18,30,196.0,27.0,1.5,17.9,42.0,21.3,8.49
2018,5,3,18,45,104.5,14.5,1.4,17.05,22.0,13.82,0.0
2018,5,3,19,0,13.0,2.0,1.3,16.2,2.0,0.0,0.0
2018,5,3,19,15,6.5,1.0,1.3,15.85,1.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,0.65,10.75,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.45,11.2,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,5,4,5,15,75.0,12.0,0.45,12.7,16.5,11.44,0.0
2018,5,4,5,30,150.0,24.0,0.5,13.3,33.0,19.07,0.85
2018,5,4,5,45,134.0,37.5,0.55,13.9,51.5,30.61,20.28
2018,5,4,6,0,118.0,51.0,0.6,14.5,70.0,49.49,32.52
2018,5,4,6,15,85.5,72.0,0.65,15.05,88.5,74.19,53.45
2018,5,4,6,30,53.0,93.0,0.7,15.6,107.0,94.05,71.66
2018,5,4,6,45,109.5,116.0,0.75,16.15,152.5,133.0,102.18
2018,5,4,7,0,166.0,139.0,0.8,16.7,198.0,178.91,138.71
2018,5,4,7,15,312.0,141.5,0.75,17.45,275.0,245.95,190.43
2018,5,4,7,30,458.0,144.0,0.7,18.2,352.0,331.19,256.52
2018,5,4,7,45,487.0,156.0,0.7,18.95,400.5,384.47,297.97
2018,5,4,8,0,516.0,168.0,0.7,19.7,449.0,440.17,340.08
2018,5,4,8,15,523.5,182.5,0.7,20.7,490.0,488.07,374.56
2018,5,4,8,30,531.0,197.0,0.7,21.7,531.0,535.65,407.53
2018,5,4,8,45,596.0,190.5,0.7,22.65,590.5,603.76,454.6
2018,5,4,9,0,661.0,184.0,0.7,23.6,650.0,673.49,501.07
2018,5,4,9,15,632.5,209.0,0.75,24.35,675.5,706.63,520.84
2018,5,4,9,30,604.0,234.0,0.8,25.1,701.0,735.32,537.53
2018,5,4,9,45,600.5,253.0,0.85,25.9,734.0,774.94,561.34
2018,5,4,10,0,597.0,272.0,0.9,26.7,767.0,812.15,582.96
2018,5,4,10,15,707.0,222.0,1.0,27.15,827.0,881.85,629.39
2018,5,4,10,30,817.0,172.0,1.1,27.6,887.0,948.42,669.88
2018,5,4,10,45,764.0,209.0,1.25,28.05,889.5,959.55,676.49
2018,5,4,11,0,711.0,246.0,1.4,28.5,892.0,960.93,677.73
2018,5,4,11,15,616.0,297.5,1.4,28.7,862.5,929.6,655.22
2018,5,4,11,30,521.0,349.0,1.4,28.9,833.0,893.55,629.41
2018,5,4,11,45,511.0,360.5,1.4,29.1,837.0,899.15,632.23
2018,5,4,12,0,501.0,372.0,1.4,29.3,841.0,902.23,633.07
2018,5,4,12,15,541.0,355.0,1.45,29.35,860.0,924.5,648.62
2018,5,4,12,30,581.0,338.0,1.5,29.4,879.0,943.9,662.16
2018,5,4,12,45,588.5,326.0,1.6,29.45,868.5,932.94,656.89
2018,5,4,13,0,596.0,314.0,1.7,29.5,858.0,919.21,650.14
2018,5,4,13,15,653.0,274.0,1.75,29.4,859.0,923.68,656.16
2018,5,4,13,30,710.0,234.0,1.8,29.3,860.0,922.28,657.78
2018,5,4,13,45,668.5,248.0,1.85,29.2,823.5,879.28,631.06
2018,5,4,14,0,627.0,262.0,1.9,29.1,787.0,835.51,603.28
2018,5,4,14,15,716.5,205.0,1.95,28.9,783.0,833.53,606.27
2018,5,4,14,30,806.0,148.0,2.0,28.7,779.0,819.26,598.81
2018,5,4,14,45,832.5,127.0,2.05,28.5,750.5,786.27,578.96
2018,5,4,15,0,859.0,106.0,2.1,28.3,722.0,745.33,553.62
2018,5,4,15,15,845.0,103.0,2.1,28.3,678.0,696.2,521.14
2018,5,4,15,30,831.0,100.0,2.1,28.3,634.0,643.04,483.64
2018,5,4,15,45,811.5,97.0,2.35,27.55,585.5,585.84,444.54
2018,5,4,16,0,792.0,94.0,2.6,26.8,537.0,528.71,403.51
2018,5,4,16,15,764.0,90.5,2.7,26.15,484.5,467.33,356.85
2018,5,4,16,30,736.0,87.0,2.8,25.5,432.0,407.57,309.6
2018,5,4,16,45,698.5,82.0,2.95,24.8,378.0,343.67,257.71
2018,5,4,17,0,661.0,77.0,3.1,24.1,324.0,284.05,207.64
2018,5,4,17,15,609.0,70.5,3.0,23.05,271.0,223.02,156.19
2018,5,4,17,30,557.0,64.0,2.9,22.0,218.0,167.76,109.8
2018,5,4,17,45,481.5,57.5,2.8,20.95,170.0,115.48,68.95
2018,5,4,18,0,406.0,51.0,2.7,19.9,122.0,72.38,39.84
2018,5,4,18,15,306.5,40.0,2.55,19.05,83.5,34.27,23.37
2018,5,4,18,30,207.0,29.0,2.4,18.2,45.0,22.91,10.22
2018,5,4,18,45,109.0,15.5,2.3,17.35,23.5,14.77,0.0
2018,5,4,19,0,11.0,2.0,2.2,16.5,2.0,0.0,0.0
2018,5,4,19,15,5.5,1.0,2.1,16.15,1.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.6,14.05,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.6,14.05,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.55,13.8,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,5,5,5,15,0.0,3.0,0.85,13.4,3.0,2.86,0.0
2018,5,5,5,30,0.0,6.0,0.9,13.7,6.0,5.55,0.0
2018,5,5,5,45,0.0,9.5,0.95,14.05,9.5,8.79,1.84
2018,5,5,6,0,0.0,13.0,1.0,14.4,13.0,12.04,4.52
2018,5,5,6,15,0.0,23.5,0.95,14.85,23.5,21.79,12.97
2018,5,5,6,30,0.0,34.0,0.9,15.3,34.0,31.55,21.38
2018,5,5,6,45,5.5,63.0,0.9,15.75,65.0,59.89,45.2
2018,5,5,7,0,11.0,92.0,0.9,16.2,96.0,88.62,68.99
2018,5,5,7,15,22.0,132.5,0.85,16.65,142.0,130.76,103.3
2018,5,5,7,30,33.0,173.0,0.8,17.1,188.0,176.2,139.48
2018,5,5,7,45,72.0,205.0,0.7,17.55,243.0,227.47,179.39
2018,5,5,8,0,111.0,237.0,0.6,18.0,298.0,286.87,224.71
2018,5,5,8,15,150.5,261.5,0.6,18.4,352.0,340.7,265.08
2018,5,5,8,30,190.0,286.0,0.6,18.8,406.0,398.45,307.57
2018,5,5,8,45,251.0,297.5,0.65,19.2,468.0,467.07,357.74
2018,5,5,9,0,312.0,309.0,0.7,19.6,530.0,535.83,406.89
2018,5,5,9,15,357.0,312.5,0.7,20.2,578.5,588.89,443.06
2018,5,5,9,30,402.0,316.0,0.7,20.8,627.0,651.16,484.7
2018,5,5,9,45,459.5,311.0,0.7,21.45,681.5,711.65,524.37
2018,5,5,10,0,517.0,306.0,0.7,22.1,736.0,774.31,564.45
2018,5,5,10,15,534.0,313.5,0.8,23.0,770.0,814.38,588.95
2018,5,5,10,30,551.0,321.0,0.9,23.9,804.0,853.34,612.65
2018,5,5,10,45,522.5,343.0,0.95,24.8,809.5,862.11,615.0
2018,5,5,11,0,494.0,365.0,1.0,25.7,815.0,867.51,615.56
2018,5,5,11,15,436.0,388.5,1.25,26.35,789.5,842.17,599.41
2018,5,5,11,30,378.0,412.0,1.5,27.0,764.0,805.34,575.6
2018,5,5,11,45,334.0,430.0,1.75,27.65,742.0,782.71,560.63
2018,5,5,12,0,290.0,448.0,2.0,28.3,720.0,758.05,543.7
2018,5,5,12,15,376.5,416.5,2.1,28.4,768.5,812.01,582.58
2018,5,5,12,30,463.0,385.0,2.2,28.5,817.0,872.58,624.47
2018,5,5,12,45,387.0,404.5,2.25,28.65,762.5,803.4,577.24
2018,5,5,13,0,311.0,424.0,2.3,28.8,708.0,743.12,536.02
2018,5,5,13,15,322.0,411.0,2.4,28.7,700.0,733.83,531.86
2018,5,5,13,30,333.0,398.0,2.5,28.6,692.0,722.75,526.06
2018,5,5,13,45,392.5,365.5,2.55,28.5,702.5,734.25,536.68
2018,5,5,14,0,452.0,333.0,2.6,28.4,713.0,749.1,549.17
2018,5,5,14,15,386.5,325.5,2.75,27.85,641.5,669.27,495.7
2018,5,5,14,30,321.0,318.0,2.9,27.3,570.0,585.56,438.57
2018,5,5,14,45,348.5,306.5,3.0,26.75,567.5,581.29,438.25
2018,5,5,15,0,376.0,295.0,3.1,26.2,565.0,573.72,434.92
2018,5,5,15,15,380.5,272.5,3.1,26.2,531.5,535.95,408.2
2018,5,5,15,30,385.0,250.0,3.1,26.2,498.0,496.86,380.13
2018,5,5,15,45,301.5,239.0,3.5,24.45,424.0,415.58,321.87
2018,5,5,16,0,218.0,228.0,3.9,22.7,350.0,338.35,264.65
2018,5,5,16,15,152.5,202.5,3.95,21.8,284.0,268.84,211.02
2018,5,5,16,30,87.0,177.0,4.0,20.9,218.0,204.01,160.28
2018,5,5,16,45,90.0,150.5,4.05,20.05,188.5,176.33,138.35
2018,5,5,17,0,93.0,124.0,4.1,19.2,159.0,145.99,113.56
2018,5,5,17,15,106.5,90.5,3.95,18.4,124.5,111.83,84.61
2018,5,5,17,30,120.0,57.0,3.8,17.6,90.0,76.26,53.79
2018,5,5,17,45,73.5,37.5,3.65,16.85,56.5,44.03,28.35
2018,5,5,18,0,27.0,18.0,3.5,16.1,23.0,18.72,9.14
2018,5,5,18,15,13.5,11.5,3.4,15.55,14.0,10.82,3.67
2018,5,5,18,30,0.0,5.0,3.3,15.0,5.0,4.62,0.0
2018,5,5,18,45,0.0,2.5,3.15,14.45,2.5,2.38,0.0
2018,5,5,19,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,5,5,19,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,6,4,45,2.5,1.0,2.1,10.25,1.0,0.0,0.0
2018,5,6,5,0,5.0,2.0,2.1,10.3,2.0,0.0,0.0
2018,5,6,5,15,34.0,13.0,2.15,10.5,15.0,12.39,0.0
2018,5,6,5,30,63.0,24.0,2.2,10.7,28.0,19.87,5.01
2018,5,6,5,45,115.0,40.0,2.25,10.95,55.5,32.52,22.4
2018,5,6,6,0,167.0,56.0,2.3,11.2,83.0,56.44,37.3
2018,5,6,6,15,218.5,74.0,2.3,11.7,123.0,90.53,62.27
2018,5,6,6,30,270.0,92.0,2.3,12.2,163.0,131.14,94.75
2018,5,6,6,45,330.5,105.5,2.3,12.65,212.0,177.02,132.78
2018,5,6,7,0,391.0,119.0,2.3,13.1,261.0,229.79,177.36
2018,5,6,7,15,564.5,106.5,2.3,13.85,346.5,307.04,239.74
2018,5,6,7,30,738.0,94.0,2.3,14.6,432.0,401.17,316.0
2018,5,6,7,45,772.0,96.0,2.3,15.3,486.5,463.21,367.13
2018,5,6,8,0,806.0,98.0,2.3,16.0,541.0,526.64,417.71
2018,5,6,8,15,826.5,101.0,2.2,16.75,590.5,585.26,462.33
2018,5,6,8,30,847.0,104.0,2.1,17.5,640.0,644.1,505.27
2018,5,6,8,45,862.5,106.5,2.0,18.3,686.0,698.93,543.46
2018,5,6,9,0,878.0,109.0,1.9,19.1,732.0,750.0,576.6
2018,5,6,9,15,874.0,117.5,1.9,19.8,767.0,793.32,603.43
2018,5,6,9,30,870.0,126.0,1.9,20.5,802.0,838.0,630.75
2018,5,6,9,45,879.5,128.0,1.95,21.2,836.5,875.55,653.27
2018,5,6,10,0,889.0,130.0,2.0,21.9,871.0,915.18,676.95
2018,5,6,10,15,896.0,131.0,2.1,22.4,898.5,948.99,697.59
2018,5,6,10,30,903.0,132.0,2.2,22.9,926.0,979.9,716.28
2018,5,6,10,45,916.0,129.0,2.3,23.4,949.5,1009.44,734.03
2018,5,6,11,0,929.0,126.0,2.4,23.9,973.0,1035.97,749.81
2018,5,6,11,15,928.5,127.5,2.6,24.15,984.0,1050.53,759.79
2018,5,6,11,30,928.0,129.0,2.8,24.4,995.0,1061.38,767.54
2018,5,6,11,45,843.0,177.5,2.95,24.6,967.0,1040.59,754.73
2018,5,6,12,0,758.0,226.0,3.1,24.8,939.0,1013.16,737.82
2018,5,6,12,15,598.0,312.5,3.15,24.8,874.0,937.65,686.32
2018,5,6,12,30,438.0,399.0,3.2,24.8,809.0,860.85,631.02
2018,5,6,12,45,485.0,377.0,3.3,24.85,826.0,880.49,646.87
2018,5,6,13,0,532.0,355.0,3.4,24.9,843.0,896.75,659.74
2018,5,6,13,15,419.5,383.5,3.35,24.7,763.5,806.59,596.38
2018,5,6,13,30,307.0,412.0,3.3,24.5,684.0,712.06,529.54
2018,5,6,13,45,325.5,388.5,3.3,24.3,669.0,695.95,520.58
2018,5,6,14,0,344.0,365.0,3.3,24.1,654.0,677.65,509.51
2018,5,6,14,15,186.0,313.0,3.25,23.75,468.5,470.66,358.96
2018,5,6,14,30,28.0,261.0,3.2,23.4,283.0,275.36,210.2
2018,5,6,14,45,40.5,270.5,3.1,23.05,300.5,292.83,224.98
2018,5,6,15,0,53.0,280.0,3.0,22.7,318.0,309.08,238.22
2018,5,6,15,15,42.0,258.5,3.0,22.7,287.5,277.4,214.16
2018,5,6,15,30,31.0,237.0,3.0,22.7,257.0,246.77,190.85
2018,5,6,15,45,149.5,217.5,2.95,21.9,303.0,300.17,235.29
2018,5,6,16,0,268.0,198.0,2.9,21.1,349.0,339.92,267.59
2018,5,6,16,15,230.0,184.5,2.95,20.55,305.5,292.2,230.06
2018,5,6,16,30,192.0,171.0,3.0,20.0,262.0,245.9,193.41
2018,5,6,16,45,188.0,145.5,3.0,19.45,226.0,209.82,164.12
2018,5,6,17,0,184.0,120.0,3.0,18.9,190.0,171.87,132.58
2018,5,6,17,15,255.5,102.0,2.9,18.4,183.0,160.58,119.82
2018,5,6,17,30,327.0,84.0,2.8,17.9,176.0,140.94,98.94
2018,5,6,17,45,260.0,73.5,2.75,17.4,137.0,100.07,66.89
2018,5,6,18,0,193.0,63.0,2.7,16.9,98.0,68.11,44.34
2018,5,6,18,15,138.0,46.5,2.45,16.4,67.5,39.06,27.87
2018,5,6,18,30,83.0,30.0,2.2,15.9,37.0,24.63,12.7
2018,5,6,18,45,44.0,16.5,2.0,15.4,20.0,15.73,0.0
2018,5,6,19,0,5.0,3.0,1.8,14.9,3.0,0.0,0.0
2018,5,6,19,15,2.5,1.5,1.65,14.6,1.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,7,4,45,4.0,1.0,2.05,10.8,1.0,0.0,0.0
2018,5,7,5,0,8.0,2.0,2.1,10.9,2.0,0.0,0.0
2018,5,7,5,15,102.0,15.5,2.2,11.35,22.0,14.77,0.0
2018,5,7,5,30,196.0,29.0,2.3,11.8,42.0,23.08,8.14
2018,5,7,5,45,316.0,39.5,2.4,12.3,82.5,31.97,21.9
2018,5,7,6,0,436.0,50.0,2.5,12.8,123.0,65.45,36.42
2018,5,7,6,15,514.0,58.0,2.5,13.45,173.5,110.71,65.99
2018,5,7,6,30,592.0,66.0,2.5,14.1,224.0,165.52,109.08
2018,5,7,6,45,643.5,72.0,2.5,14.75,278.0,221.46,157.33
2018,5,7,7,0,695.0,78.0,2.5,15.4,332.0,283.13,211.27
2018,5,7,7,15,731.5,82.5,2.5,16.2,386.5,343.42,263.86
2018,5,7,7,30,768.0,87.0,2.5,17.0,441.0,407.99,318.43
2018,5,7,7,45,794.0,91.0,2.5,17.85,494.0,468.89,368.39
2018,5,7,8,0,820.0,95.0,2.5,18.7,547.0,531.24,417.55
2018,5,7,8,15,839.5,98.0,2.55,19.5,597.0,589.93,462.39
2018,5,7,8,30,859.0,101.0,2.6,20.3,647.0,648.7,505.7
2018,5,7,8,45,873.5,103.5,2.65,21.1,692.5,701.12,543.04
2018,5,7,9,0,888.0,106.0,2.7,21.9,738.0,754.22,578.54
2018,5,7,9,15,900.5,107.5,2.7,22.5,779.0,803.47,609.9
2018,5,7,9,30,913.0,109.0,2.7,23.1,820.0,850.96,639.48
2018,5,7,9,45,923.5,109.5,2.75,23.7,855.0,893.74,665.75
2018,5,7,10,0,934.0,110.0,2.8,24.3,890.0,934.09,690.11
2018,5,7,10,15,939.5,111.0,2.85,24.8,917.0,967.8,710.11
2018,5,7,10,30,945.0,112.0,2.9,25.3,944.0,998.38,727.98
2018,5,7,10,45,949.5,112.0,2.9,25.85,964.0,1023.71,741.81
2018,5,7,11,0,954.0,112.0,2.9,26.4,984.0,1045.58,753.4
2018,5,7,11,15,956.5,113.0,2.95,26.7,997.0,1062.92,763.34
2018,5,7,11,30,959.0,114.0,3.0,27.0,1010.0,1076.53,771.04
2018,5,7,11,45,960.0,114.0,3.05,27.3,1014.5,1083.85,774.88
2018,5,7,12,0,961.0,114.0,3.1,27.6,1019.0,1087.34,776.47
2018,5,7,12,15,957.0,115.0,3.15,27.7,1014.0,1082.97,773.88
2018,5,7,12,30,953.0,116.0,3.2,27.8,1009.0,1074.8,769.05
2018,5,7,12,45,929.5,128.5,3.3,27.9,991.0,1055.22,757.52
2018,5,7,13,0,906.0,141.0,3.4,28.0,973.0,1032.33,743.95
2018,5,7,13,15,918.0,130.0,3.45,28.0,958.5,1017.17,735.28
2018,5,7,13,30,930.0,119.0,3.5,28.0,944.0,997.9,723.92
2018,5,7,13,45,924.0,118.0,3.55,27.95,917.5,968.21,705.93
2018,5,7,14,0,918.0,117.0,3.6,27.9,891.0,935.44,685.88
2018,5,7,14,15,910.0,115.0,3.65,27.8,857.5,897.04,662.06
2018,5,7,14,30,902.0,113.0,3.7,27.7,824.0,856.05,636.26
2018,5,7,14,45,890.5,111.5,3.7,27.55,784.5,810.46,606.91
2018,5,7,15,0,879.0,110.0,3.7,27.4,745.0,763.0,575.9
2018,5,7,15,15,865.0,107.0,3.7,27.4,700.0,713.14,541.95
2018,5,7,15,30,851.0,104.0,3.7,27.4,655.0,659.16,502.87
2018,5,7,15,45,832.0,101.0,3.7,26.8,606.0,601.41,461.06
2018,5,7,16,0,813.0,98.0,3.7,26.2,557.0,543.62,417.79
2018,5,7,16,15,788.5,94.0,3.65,25.7,505.0,482.44,370.21
2018,5,7,16,30,764.0,90.0,3.6,25.2,453.0,422.47,321.95
2018,5,7,16,45,730.5,85.5,3.55,24.7,399.5,359.02,269.6
2018,5,7,17,0,697.0,81.0,3.5,24.2,346.0,299.37,218.9
2018,5,7,17,15,649.5,75.0,3.25,23.2,292.5,237.89,166.74
2018,5,7,17,30,602.0,69.0,3.0,22.2,239.0,181.58,119.15
2018,5,7,17,45,530.0,61.5,2.7,21.2,188.5,126.07,75.47
2018,5,7,18,0,458.0,54.0,2.4,20.2,138.0,79.31,43.51
2018,5,7,18,15,344.0,43.5,2.2,19.25,95.0,38.31,26.95
2018,5,7,18,30,230.0,33.0,2.0,18.3,52.0,26.07,14.04
2018,5,7,18,45,125.0,18.5,1.85,17.35,28.0,17.63,0.0
2018,5,7,19,0,20.0,4.0,1.7,16.4,4.0,0.0,0.0
2018,5,7,19,15,10.0,2.0,1.75,16.1,2.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,8,4,45,6.0,1.0,1.15,11.25,1.0,0.0,0.0
2018,5,8,5,0,12.0,2.0,1.2,11.5,2.0,0.0,0.0
2018,5,8,5,15,120.5,15.5,1.5,12.05,23.5,14.77,0.0
2018,5,8,5,30,229.0,29.0,1.8,12.6,45.0,23.03,9.23
2018,5,8,5,45,345.0,39.5,2.1,13.15,86.5,31.8,21.77
2018,5,8,6,0,461.0,50.0,2.4,13.7,128.0,67.2,36.83
2018,5,8,6,15,442.0,61.5,2.55,14.1,157.5,106.18,65.14
2018,5,8,6,30,423.0,73.0,2.7,14.5,187.0,141.58,96.23
2018,5,8,6,45,380.0,98.0,2.85,14.9,217.0,182.26,134.44
2018,5,8,7,0,337.0,123.0,3.0,15.3,247.0,217.84,167.86
2018,5,8,7,15,292.0,141.5,3.1,15.9,260.5,239.31,188.4
2018,5,8,7,30,247.0,160.0,3.2,16.5,274.0,256.78,204.33
2018,5,8,7,45,243.0,181.5,3.25,17.1,304.5,291.04,232.36
2018,5,8,8,0,239.0,203.0,3.3,17.7,335.0,324.62,258.96
2018,5,8,8,15,545.0,149.0,3.25,18.35,486.5,470.72,375.13
2018,5,8,8,30,851.0,95.0,3.2,19.0,638.0,636.09,502.12
2018,5,8,8,45,862.0,99.0,3.2,19.6,682.0,688.89,539.83
2018,5,8,9,0,873.0,103.0,3.2,20.2,726.0,740.36,574.94
2018,5,8,9,15,769.5,153.0,3.1,20.4,724.5,752.74,581.25
2018,5,8,9,30,666.0,203.0,3.0,20.6,723.0,753.7,578.46
2018,5,8,9,45,499.5,289.5,2.9,20.85,689.0,723.0,550.9
2018,5,8,10,0,333.0,376.0,2.8,21.1,655.0,674.7,510.71
2018,5,8,10,15,381.5,371.5,2.8,21.25,700.5,725.39,547.17
2018,5,8,10,30,430.0,367.0,2.8,21.4,746.0,785.0,588.43
2018,5,8,10,45,441.5,369.5,2.75,21.55,766.5,809.73,604.14
2018,5,8,11,0,453.0,372.0,2.7,21.7,787.0,833.0,618.98
2018,5,8,11,15,409.5,395.5,2.7,22.05,774.5,821.24,608.29
2018,5,8,11,30,366.0,419.0,2.7,22.4,762.0,798.9,590.91
2018,5,8,11,45,515.5,349.0,2.7,22.75,834.5,889.62,655.85
2018,5,8,12,0,665.0,279.0,2.7,23.1,907.0,971.86,712.87
2018,5,8,12,15,571.5,321.5,2.7,23.4,859.5,918.6,673.62
2018,5,8,12,30,478.0,364.0,2.7,23.7,812.0,864.66,634.77
2018,5,8,12,45,386.5,401.0,2.75,24.0,760.5,797.57,587.32
2018,5,8,13,0,295.0,438.0,2.8,24.3,709.0,740.06,545.57
2018,5,8,13,15,295.0,421.5,2.9,24.45,688.0,716.98,530.9
2018,5,8,13,30,295.0,405.0,3.0,24.6,667.0,692.64,514.98
2018,5,8,13,45,288.5,394.5,3.1,24.7,644.5,667.26,498.03
2018,5,8,14,0,282.0,384.0,3.2,24.8,622.0,641.08,480.36
2018,5,8,14,15,293.5,361.0,3.35,24.75,600.5,617.02,465.08
2018,5,8,14,30,305.0,338.0,3.5,24.7,579.0,591.24,448.29
2018,5,8,14,45,449.5,276.0,3.7,24.65,611.5,635.02,484.52
2018,5,8,15,0,594.0,214.0,3.9,24.6,644.0,661.84,507.62
2018,5,8,15,15,569.5,201.5,3.9,24.6,593.5,604.23,465.54
2018,5,8,15,30,545.0,189.0,3.9,24.6,543.0,544.51,421.58
2018,5,8,15,45,578.0,166.5,4.15,24.0,516.5,515.81,401.58
2018,5,8,16,0,611.0,144.0,4.4,23.4,490.0,479.62,374.71
2018,5,8,16,15,642.5,121.5,4.35,23.0,455.5,437.95,341.48
2018,5,8,16,30,674.0,99.0,4.3,22.6,421.0,391.69,303.06
2018,5,8,16,45,685.5,85.5,4.25,22.15,380.0,342.28,260.54
2018,5,8,17,0,697.0,72.0,4.2,21.7,339.0,292.06,215.75
2018,5,8,17,15,650.5,67.0,3.85,21.15,286.5,230.64,162.52
2018,5,8,17,30,604.0,62.0,3.5,20.6,234.0,175.54,115.08
2018,5,8,17,45,535.5,55.5,3.15,20.05,185.0,121.39,71.81
2018,5,8,18,0,467.0,49.0,2.8,19.5,136.0,75.47,40.12
2018,5,8,18,15,357.0,39.5,2.45,18.85,94.0,34.76,20.35
2018,5,8,18,30,247.0,30.0,2.1,18.2,52.0,24.52,13.24
2018,5,8,18,45,136.0,17.0,1.75,17.55,28.0,16.2,0.0
2018,5,8,19,0,25.0,4.0,1.4,16.9,4.0,3.81,0.0
2018,5,8,19,15,12.5,2.0,1.35,16.6,2.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,9,4,45,5.5,1.0,1.9,12.55,1.0,0.0,0.0
2018,5,9,5,0,11.0,2.0,1.9,12.6,2.0,0.0,0.0
2018,5,9,5,15,116.0,15.0,2.1,12.95,23.0,14.3,0.0
2018,5,9,5,30,221.0,28.0,2.3,13.3,44.0,22.13,9.47
2018,5,9,5,45,336.5,38.0,2.5,13.65,85.0,30.15,20.37
2018,5,9,6,0,452.0,48.0,2.7,14.0,126.0,65.24,35.28
2018,5,9,6,15,503.0,57.0,2.75,14.45,171.5,109.39,65.1
2018,5,9,6,30,554.0,66.0,2.8,14.9,217.0,159.73,105.7
2018,5,9,6,45,484.0,88.5,2.9,15.35,240.5,200.08,145.28
2018,5,9,7,0,414.0,111.0,3.0,15.8,264.0,229.76,175.31
2018,5,9,7,15,501.5,115.0,3.0,16.5,328.5,291.34,226.48
2018,5,9,7,30,589.0,119.0,3.0,17.2,393.0,364.68,286.64
2018,5,9,7,45,697.5,106.0,3.0,17.9,467.0,438.12,346.02
2018,5,9,8,0,806.0,93.0,3.0,18.6,541.0,522.3,412.46
2018,5,9,8,15,843.0,90.5,3.05,19.25,596.0,584.61,460.69
2018,5,9,8,30,880.0,88.0,3.1,19.9,651.0,647.35,507.88
2018,5,9,8,45,894.5,89.5,3.15,20.6,696.5,701.28,546.87
2018,5,9,9,0,909.0,91.0,3.2,21.3,742.0,754.12,582.2
2018,5,9,9,15,919.5,92.5,3.3,21.8,782.0,802.55,614.13
2018,5,9,9,30,930.0,94.0,3.4,22.3,822.0,849.02,644.28
2018,5,9,9,45,938.5,95.5,3.5,22.8,856.5,891.59,671.41
2018,5,9,10,0,947.0,97.0,3.6,23.3,891.0,931.58,696.53
2018,5,9,10,15,952.0,98.0,3.7,23.65,918.0,965.1,717.53
2018,5,9,10,30,957.0,99.0,3.8,24.0,945.0,995.43,736.36
2018,5,9,10,45,960.5,99.5,3.9,24.35,964.5,1020.49,751.66
2018,5,9,11,0,964.0,100.0,4.0,24.7,984.0,1042.02,764.7
2018,5,9,11,15,966.5,100.0,4.05,24.9,996.5,1058.41,774.55
2018,5,9,11,30,969.0,100.0,4.1,25.1,1009.0,1071.05,782.07
2018,5,9,11,45,969.0,100.5,4.2,25.3,1013.0,1077.9,786.29
2018,5,9,12,0,969.0,101.0,4.3,25.5,1017.0,1080.89,788.15
2018,5,9,12,15,965.5,102.0,4.35,25.55,1012.0,1077.0,785.81
2018,5,9,12,30,962.0,103.0,4.4,25.6,1007.0,1069.29,781.13
2018,5,9,12,45,956.0,105.0,4.45,25.65,994.5,1056.35,773.17
2018,5,9,13,0,950.0,107.0,4.5,25.7,982.0,1039.77,762.93
2018,5,9,13,15,946.5,106.0,4.5,25.65,963.0,1018.99,749.99
2018,5,9,13,30,943.0,105.0,4.5,25.6,944.0,994.7,734.79
2018,5,9,13,45,937.0,103.5,4.5,25.55,917.0,964.24,715.45
2018,5,9,14,0,931.0,102.0,4.5,25.5,890.0,930.66,693.99
2018,5,9,14,15,923.0,100.5,4.5,25.3,856.5,892.44,669.59
2018,5,9,14,30,915.0,99.0,4.5,25.1,823.0,851.6,643.29
2018,5,9,14,45,905.0,97.0,4.55,24.9,784.0,806.29,613.89
2018,5,9,15,0,895.0,95.0,4.6,24.7,745.0,758.97,582.63
2018,5,9,15,15,882.0,93.0,4.6,24.7,701.0,707.8,547.43
2018,5,9,15,30,869.0,91.0,4.6,24.7,657.0,655.39,508.61
2018,5,9,15,45,851.0,88.0,4.7,23.95,608.0,598.03,466.7
2018,5,9,16,0,833.0,85.0,4.8,23.2,559.0,541.05,423.44
2018,5,9,16,15,808.0,82.0,4.75,22.6,507.0,479.79,374.7
2018,5,9,16,30,783.0,79.0,4.7,22.0,455.0,419.74,325.28
2018,5,9,16,45,749.5,75.5,4.7,21.4,401.5,357.55,272.8
2018,5,9,17,0,716.0,72.0,4.7,20.8,348.0,298.18,221.26
2018,5,9,17,15,671.0,67.5,4.55,20.05,295.5,236.51,167.57
2018,5,9,17,30,626.0,63.0,4.4,19.3,243.0,180.97,119.41
2018,5,9,17,45,557.0,56.5,4.25,18.5,192.5,125.42,74.73
2018,5,9,18,0,488.0,50.0,4.1,17.7,142.0,78.15,41.85
2018,5,9,18,15,380.0,41.0,3.9,17.0,99.0,36.62,21.72
2018,5,9,18,30,272.0,32.0,3.7,16.3,56.0,26.38,15.12
2018,5,9,18,45,151.0,18.5,3.45,15.55,30.5,17.63,0.0
2018,5,9,19,0,30.0,5.0,3.2,14.8,5.0,4.77,0.0
2018,5,9,19,15,15.0,2.5,3.15,14.45,2.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,10,4,45,3.5,1.0,3.0,11.55,1.0,0.0,0.0
2018,5,10,5,0,7.0,2.0,3.1,11.6,2.0,0.0,0.0
2018,5,10,5,15,95.0,17.0,3.1,11.75,24.0,16.2,0.0
2018,5,10,5,30,183.0,32.0,3.1,11.9,46.0,25.37,12.56
2018,5,10,5,45,298.0,44.0,3.1,12.1,87.0,34.11,24.0
2018,5,10,6,0,413.0,56.0,3.1,12.3,128.0,71.03,41.52
2018,5,10,6,15,383.5,61.0,3.05,12.55,145.5,98.63,61.73
2018,5,10,6,30,354.0,66.0,3.0,12.8,163.0,123.57,84.76
2018,5,10,6,45,241.0,62.5,3.0,13.1,135.0,116.7,85.48
2018,5,10,7,0,128.0,59.0,3.0,13.4,107.0,94.57,71.82
2018,5,10,7,15,228.0,97.0,3.0,13.85,198.0,174.72,138.14
2018,5,10,7,30,328.0,135.0,3.0,14.3,289.0,269.46,215.89
2018,5,10,7,45,398.0,159.5,3.0,14.75,367.0,346.43,278.4
2018,5,10,8,0,468.0,184.0,3.0,15.2,445.0,430.62,345.34
2018,5,10,8,15,410.5,197.0,3.0,15.85,441.0,436.72,349.64
2018,5,10,8,30,353.0,210.0,3.0,16.5,437.0,436.03,348.18
2018,5,10,8,45,244.5,242.5,3.0,17.15,405.0,407.6,323.72
2018,5,10,9,0,136.0,275.0,3.0,17.8,373.0,368.41,290.28
2018,5,10,9,15,254.0,285.5,3.1,18.5,480.5,481.99,378.33
2018,5,10,9,30,372.0,296.0,3.2,19.2,588.0,605.89,470.62
2018,5,10,9,45,607.0,224.0,3.3,19.95,724.0,750.11,578.15
2018,5,10,10,0,842.0,152.0,3.4,20.7,860.0,900.93,682.4
2018,5,10,10,15,863.5,146.5,3.55,21.2,892.5,940.2,706.7
2018,5,10,10,30,885.0,141.0,3.7,21.7,925.0,970.45,725.64
2018,5,10,10,45,819.0,185.0,3.85,22.2,923.0,979.38,730.28
2018,5,10,11,0,753.0,229.0,4.0,22.7,921.0,981.05,730.28
2018,5,10,11,15,712.5,258.0,4.1,23.0,919.5,982.08,730.28
2018,5,10,11,30,672.0,287.0,4.2,23.3,918.0,978.65,726.45
2018,5,10,11,45,618.0,322.5,4.3,23.6,905.0,963.84,714.26
2018,5,10,12,0,564.0,358.0,4.4,23.9,892.0,947.56,701.12
2018,5,10,12,15,562.5,358.0,4.4,24.1,889.0,945.1,699.03
2018,5,10,12,30,561.0,358.0,4.4,24.3,886.0,940.06,695.18
2018,5,10,12,45,602.0,329.0,4.4,24.5,889.5,945.32,699.9
2018,5,10,13,0,643.0,300.0,4.4,24.7,893.0,947.69,702.63
2018,5,10,13,15,648.5,288.0,4.4,24.75,876.0,929.05,690.61
2018,5,10,13,30,654.0,276.0,4.4,24.8,859.0,907.51,676.74
2018,5,10,13,45,685.0,248.5,4.45,24.85,843.5,891.11,667.38
2018,5,10,14,0,716.0,221.0,4.5,24.9,828.0,870.2,654.6
2018,5,10,14,15,742.0,196.0,4.55,24.6,804.0,842.85,637.83
2018,5,10,14,30,768.0,171.0,4.6,24.3,780.0,811.03,617.82
2018,5,10,14,45,780.0,154.0,4.7,24.0,746.5,770.23,591.48
2018,5,10,15,0,792.0,137.0,4.8,23.7,713.0,728.57,564.05
2018,5,10,15,15,788.5,128.0,4.8,23.7,672.5,680.83,529.32
2018,5,10,15,30,785.0,119.0,4.8,23.7,632.0,631.26,492.42
2018,5,10,15,45,789.0,110.0,4.85,22.65,593.0,584.49,458.69
2018,5,10,16,0,793.0,101.0,4.9,21.6,554.0,535.51,421.75
2018,5,10,16,15,770.0,96.0,4.85,21.0,502.5,475.31,373.63
2018,5,10,16,30,747.0,91.0,4.8,20.4,451.0,416.2,324.82
2018,5,10,16,45,714.0,86.5,4.75,19.8,398.5,354.02,272.2
2018,5,10,17,0,681.0,82.0,4.7,19.2,346.0,295.65,221.39
2018,5,10,17,15,633.0,76.0,4.55,18.45,293.0,235.12,168.72
2018,5,10,17,30,585.0,70.0,4.4,17.7,240.0,179.82,120.89
2018,5,10,17,45,515.0,62.5,4.2,16.95,190.0,125.66,77.23
2018,5,10,18,0,445.0,55.0,4.0,16.2,140.0,79.95,45.13
2018,5,10,18,15,336.0,44.5,3.85,15.55,97.5,39.65,24.54
2018,5,10,18,30,227.0,34.0,3.7,14.9,55.0,26.71,15.76
2018,5,10,18,45,123.5,19.5,3.6,14.25,30.0,15.57,0.0
2018,5,10,19,0,20.0,5.0,3.5,13.6,5.0,4.77,0.0
2018,5,10,19,15,10.0,2.5,3.55,13.4,2.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,11,4,45,5.0,1.5,2.05,11.25,1.5,0.0,0.0
2018,5,11,5,0,10.0,3.0,2.0,11.3,3.0,0.0,0.0
2018,5,11,5,15,37.5,13.5,2.0,11.65,16.0,12.87,0.0
2018,5,11,5,30,65.0,24.0,2.0,12.0,29.0,19.98,9.2
2018,5,11,5,45,32.5,36.5,2.0,12.4,39.0,32.85,22.96
2018,5,11,6,0,0.0,49.0,2.0,12.8,49.0,44.96,32.58
2018,5,11,6,15,59.5,72.5,2.0,13.35,89.0,72.3,53.5
2018,5,11,6,30,119.0,96.0,2.0,13.9,129.0,108.82,81.98
2018,5,11,6,45,102.0,119.5,1.95,14.5,152.0,134.65,104.79
2018,5,11,7,0,85.0,143.0,1.9,15.1,175.0,157.65,124.7
2018,5,11,7,15,153.0,165.5,1.95,15.85,233.5,210.4,166.71
2018,5,11,7,30,221.0,188.0,2.0,16.6,292.0,272.25,215.9
2018,5,11,7,45,468.0,153.5,2.0,17.3,406.0,373.69,295.63
2018,5,11,8,0,715.0,119.0,2.0,18.0,520.0,500.08,393.62
2018,5,11,8,15,734.5,123.5,2.05,18.65,566.5,554.96,435.17
2018,5,11,8,30,754.0,128.0,2.1,19.3,613.0,610.17,476.05
2018,5,11,8,45,783.0,126.5,2.1,20.0,661.0,665.28,515.45
2018,5,11,9,0,812.0,125.0,2.1,20.7,709.0,721.12,554.15
2018,5,11,9,15,821.5,129.5,2.2,21.3,748.0,768.28,584.89
2018,5,11,9,30,831.0,134.0,2.3,21.9,787.0,813.69,614.04
2018,5,11,9,45,832.5,142.0,2.35,22.45,819.5,853.97,639.06
2018,5,11,10,0,834.0,150.0,2.4,23.0,852.0,891.51,662.0
2018,5,11,10,15,760.0,200.5,2.55,23.45,856.0,904.83,669.76
2018,5,11,10,30,686.0,251.0,2.7,23.9,860.0,907.67,670.43
2018,5,11,10,45,727.0,232.0,2.85,24.35,890.0,944.03,694.23
2018,5,11,11,0,768.0,213.0,3.0,24.8,920.0,978.64,716.08
2018,5,11,11,15,839.5,171.5,3.15,25.05,953.5,1013.11,738.33
2018,5,11,11,30,911.0,130.0,3.3,25.3,987.0,1042.61,757.32
2018,5,11,11,45,920.5,125.5,3.45,25.55,995.0,1053.53,764.37
2018,5,11,12,0,930.0,121.0,3.6,25.8,1003.0,1060.86,769.35
2018,5,11,12,15,931.5,120.5,3.75,25.9,1001.0,1060.5,769.92
2018,5,11,12,30,933.0,120.0,3.9,26.0,999.0,1056.43,768.23
2018,5,11,12,45,933.0,119.0,4.0,26.05,989.5,1046.65,762.72
2018,5,11,13,0,933.0,118.0,4.1,26.1,980.0,1033.2,754.92
2018,5,11,13,15,932.0,116.0,4.2,26.05,962.5,1014.15,743.79
2018,5,11,13,30,931.0,114.0,4.3,26.0,945.0,991.55,730.35
2018,5,11,13,45,928.5,111.5,4.35,25.9,920.5,963.63,713.18
2018,5,11,14,0,926.0,109.0,4.4,25.8,896.0,932.44,693.77
2018,5,11,14,15,920.5,107.5,4.45,25.6,864.5,896.58,671.33
2018,5,11,14,30,915.0,106.0,4.5,25.4,833.0,857.95,646.77
2018,5,11,14,45,907.0,103.0,4.55,25.15,794.5,813.27,618.01
2018,5,11,15,0,899.0,100.0,4.6,24.9,756.0,766.42,587.3
2018,5,11,15,15,886.0,98.0,4.6,24.9,712.0,715.17,552.09
2018,5,11,15,30,873.0,96.0,4.6,24.9,668.0,662.66,513.21
2018,5,11,15,45,856.5,92.5,4.65,24.3,619.0,606.66,471.99
2018,5,11,16,0,840.0,89.0,4.7,23.7,570.0,548.77,427.91
2018,5,11,16,15,816.5,85.5,4.65,23.25,518.0,487.45,379.16
2018,5,11,16,30,793.0,82.0,4.6,22.8,466.0,427.17,329.63
2018,5,11,16,45,761.5,77.5,4.55,22.35,411.5,364.25,276.63
2018,5,11,17,0,730.0,73.0,4.5,21.9,357.0,303.93,224.4
2018,5,11,17,15,686.0,68.5,4.3,21.15,304.5,241.72,170.49
2018,5,11,17,30,642.0,64.0,4.1,20.4,252.0,185.53,121.97
2018,5,11,17,45,574.5,57.5,3.85,19.65,200.5,129.24,76.76
2018,5,11,18,0,507.0,51.0,3.6,18.9,149.0,81.0,43.18
2018,5,11,18,15,398.0,42.0,3.4,18.1,104.5,38.22,22.41
2018,5,11,18,30,289.0,33.0,3.2,17.3,60.0,27.06,16.09
2018,5,11,18,45,163.0,19.5,3.0,16.5,33.0,15.54,0.0
2018,5,11,19,0,37.0,6.0,2.8,15.7,6.0,5.72,0.0
2018,5,11,19,15,18.5,3.0,2.75,15.3,3.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,12,4,45,10.0,2.0,2.15,11.55,2.0,0.0,0.0
2018,5,12,5,0,20.0,4.0,2.3,11.7,4.0,0.0,0.0
2018,5,12,5,15,123.5,18.0,2.45,12.2,27.5,17.16,0.0
2018,5,12,5,30,227.0,32.0,2.6,12.7,51.0,25.27,13.58
2018,5,12,5,45,337.0,43.0,2.8,13.25,93.0,34.47,24.32
2018,5,12,6,0,447.0,54.0,3.0,13.8,135.0,71.67,40.49
2018,5,12,6,15,303.5,66.5,3.0,14.45,129.5,94.52,61.31
2018,5,12,6,30,160.0,79.0,3.0,15.1,124.0,101.01,73.34
2018,5,12,6,45,177.5,109.0,3.0,15.7,168.5,143.72,109.39
2018,5,12,7,0,195.0,139.0,3.0,16.3,213.0,188.95,147.31
2018,5,12,7,15,444.5,121.0,2.9,17.0,322.0,276.99,215.55
2018,5,12,7,30,694.0,103.0,2.8,17.7,431.0,393.22,307.41
2018,5,12,7,45,756.0,98.5,2.7,18.35,492.5,459.47,360.95
2018,5,12,8,0,818.0,94.0,2.6,19.0,554.0,529.95,416.29
2018,5,12,8,15,837.5,97.0,2.55,19.65,603.5,588.19,460.62
2018,5,12,8,30,857.0,100.0,2.5,20.3,653.0,646.51,503.41
2018,5,12,8,45,872.0,101.5,2.4,20.9,698.0,698.01,539.68
2018,5,12,9,0,887.0,103.0,2.3,21.5,743.0,750.05,573.77
2018,5,12,9,15,896.5,105.5,2.35,21.9,782.5,797.64,604.63
2018,5,12,9,30,906.0,108.0,2.4,22.3,822.0,843.25,633.72
2018,5,12,9,45,913.0,110.5,2.45,22.65,855.5,884.54,659.67
2018,5,12,10,0,920.0,113.0,2.5,23.0,889.0,923.24,683.66
2018,5,12,10,15,925.5,115.0,2.55,23.3,916.5,957.28,704.53
2018,5,12,10,30,931.0,117.0,2.6,23.6,944.0,988.26,723.32
2018,5,12,10,45,935.0,118.0,2.7,23.85,964.0,1013.59,739.03
2018,5,12,11,0,939.0,119.0,2.8,24.1,984.0,1035.52,752.61
2018,5,12,11,15,940.5,119.5,2.85,24.25,995.5,1050.98,761.93
2018,5,12,11,30,942.0,120.0,2.9,24.4,1007.0,1062.78,769.06
2018,5,12,11,45,941.5,121.0,3.0,24.55,1011.0,1069.39,773.47
2018,5,12,12,0,941.0,122.0,3.1,24.7,1015.0,1072.25,775.63
2018,5,12,12,15,937.5,123.0,3.2,24.8,1010.5,1068.38,773.76
2018,5,12,12,30,934.0,124.0,3.3,24.9,1006.0,1060.81,769.65
2018,5,12,12,45,928.0,125.5,3.35,24.95,993.0,1047.63,761.76
2018,5,12,13,0,922.0,127.0,3.4,25.0,980.0,1030.94,751.7
2018,5,12,13,15,916.5,126.0,3.5,25.0,960.0,1008.81,738.68
2018,5,12,13,30,911.0,125.0,3.6,25.0,940.0,983.39,723.46
2018,5,12,13,45,902.5,125.0,3.7,24.95,913.0,953.06,705.03
2018,5,12,14,0,894.0,125.0,3.8,24.9,886.0,919.87,684.56
2018,5,12,14,15,884.5,123.0,3.85,24.7,852.0,881.17,660.27
2018,5,12,14,30,875.0,121.0,3.9,24.5,818.0,840.08,634.08
2018,5,12,14,45,862.0,119.5,3.9,24.35,778.5,794.6,604.16
2018,5,12,15,0,849.0,118.0,3.9,24.2,739.0,750.56,574.92
2018,5,12,15,15,834.5,115.0,3.9,24.2,695.0,698.93,538.61
2018,5,12,15,30,820.0,112.0,3.9,24.2,651.0,646.32,499.86
2018,5,12,15,45,798.0,109.5,3.9,23.6,602.0,589.07,457.71
2018,5,12,16,0,776.0,107.0,3.9,23.0,553.0,532.17,414.45
2018,5,12,16,15,747.5,103.5,3.8,22.6,501.0,471.04,366.11
2018,5,12,16,30,719.0,100.0,3.7,22.2,449.0,412.09,318.03
2018,5,12,16,45,683.0,95.0,3.65,21.8,396.5,350.89,267.02
2018,5,12,17,0,647.0,90.0,3.6,21.4,344.0,292.9,217.43
2018,5,12,17,15,599.0,84.0,3.35,20.8,292.0,234.4,167.3
2018,5,12,17,30,551.0,78.0,3.1,20.2,240.0,181.14,121.96
2018,5,12,17,45,482.0,69.0,2.8,19.55,190.5,127.76,79.52
2018,5,12,18,0,413.0,60.0,2.5,18.9,141.0,82.76,47.98
2018,5,12,18,15,313.5,48.0,2.25,18.1,99.0,41.66,25.8
2018,5,12,18,30,214.0,36.0,2.0,17.3,57.0,28.23,17.25
2018,5,12,18,45,119.5,21.5,1.8,16.55,32.0,17.15,0.0
2018,5,12,19,0,25.0,7.0,1.6,15.8,7.0,6.67,0.0
2018,5,12,19,15,12.5,3.5,1.55,15.5,3.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
