Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,15,45,837.5,97.5,3.95,32.2,649.5,606.17,454.37
2018,6,11,16,0,822.0,95.0,4.0,31.7,604.0,553.19,415.64
2018,6,11,16,15,790.5,93.0,4.0,31.25,550.0,491.84,369.32
2018,6,11,16,30,759.0,91.0,4.0,30.8,496.0,432.29,322.96
2018,6,11,16,45,734.5,86.5,3.95,30.35,446.0,375.22,276.99
2018,6,11,17,0,710.0,82.0,3.9,29.9,396.0,319.85,231.07
2018,6,11,17,15,683.0,76.5,3.7,29.2,348.0,262.9,183.25
2018,6,11,17,30,656.0,71.0,3.5,28.5,300.0,210.14,138.49
2018,6,11,17,45,604.5,65.5,3.3,27.75,250.0,156.13,94.91
2018,6,11,18,0,553.0,60.0,3.1,27.0,200.0,107.95,59.31
2018,6,11,18,15,476.5,53.0,2.7,25.85,154.5,63.34,33.43
2018,6,11,18,30,400.0,46.0,2.3,24.7,109.0,35.76,24.55
2018,6,11,18,45,287.0,35.5,1.9,23.5,72.5,28.55,17.69
2018,6,11,19,0,174.0,25.0,1.5,22.3,36.0,19.84,3.32
2018,6,11,19,15,90.5,13.5,1.45,21.75,19.0,12.87,0.0
2018,6,11,19,30,7.0,2.0,1.4,21.2,2.0,0.0,0.0
2018,6,11,19,45,3.5,1.0,1.3,20.7,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.15,19.8,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,0.95,17.7,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.65,15.7,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.55,16.3,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,6,12,4,45,52.5,7.0,0.45,17.05,8.5,0.0,0.0
2018,6,12,5,0,105.0,14.0,0.4,17.4,17.0,13.34,0.0
2018,6,12,5,15,237.0,25.5,0.4,18.35,49.5,20.71,8.6
2018,6,12,5,30,369.0,37.0,0.4,19.3,82.0,29.3,19.16
2018,6,12,5,45,456.0,45.0,0.4,20.25,126.5,34.17,23.93
2018,6,12,6,0,543.0,53.0,0.4,21.2,171.0,75.58,39.3
2018,6,12,6,15,599.5,58.5,0.5,22.15,220.5,121.59,68.81
2018,6,12,6,30,656.0,64.0,0.6,23.1,270.0,174.15,109.05
2018,6,12,6,45,695.5,68.0,0.7,24.05,321.0,229.56,154.83
2018,6,12,7,0,735.0,72.0,0.8,25.0,372.0,286.88,202.67
2018,6,12,7,15,763.0,76.0,0.95,26.05,424.0,343.98,250.04
2018,6,12,7,30,791.0,80.0,1.1,27.1,476.0,403.31,297.78
2018,6,12,7,45,812.5,82.5,1.25,28.15,526.0,460.1,342.15
2018,6,12,8,0,834.0,85.0,1.4,29.2,576.0,518.07,385.77
2018,6,12,8,15,850.0,87.5,1.45,29.95,623.0,572.83,425.55
2018,6,12,8,30,866.0,90.0,1.5,30.7,670.0,627.34,463.71
2018,6,12,8,45,878.0,92.0,1.55,31.45,713.0,678.18,498.07
2018,6,12,9,0,890.0,94.0,1.6,32.2,756.0,727.84,529.7
2018,6,12,9,15,901.0,95.0,1.65,32.7,795.0,774.33,558.1
2018,6,12,9,30,912.0,96.0,1.7,33.2,834.0,819.07,584.94
2018,6,12,9,45,920.5,97.0,1.8,33.7,867.5,859.74,609.3
2018,6,12,10,0,929.0,98.0,1.9,34.2,901.0,898.02,631.93
2018,6,12,10,15,934.0,99.0,2.0,34.55,927.5,930.59,651.23
2018,6,12,10,30,939.0,100.0,2.1,34.9,954.0,960.18,668.64
2018,6,12,10,45,942.5,100.5,2.25,35.25,973.5,984.74,683.44
2018,6,12,11,0,946.0,101.0,2.4,35.6,993.0,1005.97,696.22
2018,6,12,11,15,948.0,101.5,2.5,35.75,1005.5,1022.33,706.17
2018,6,12,11,30,950.0,102.0,2.6,35.9,1018.0,1035.16,714.07
2018,6,12,11,45,950.5,102.5,2.7,36.1,1023.0,1042.93,718.84
2018,6,12,12,0,951.0,103.0,2.8,36.3,1028.0,1047.08,721.53
2018,6,12,12,15,949.0,104.0,2.95,36.3,1025.0,1045.63,721.97
2018,6,12,12,30,947.0,105.0,3.1,36.3,1022.0,1040.58,720.28
2018,6,12,12,45,943.0,105.5,3.25,36.3,1011.0,1029.49,714.92
2018,6,12,13,0,939.0,106.0,3.4,36.3,1000.0,1014.91,707.41
2018,6,12,13,15,935.5,105.0,3.5,36.2,982.5,995.87,697.06
2018,6,12,13,30,932.0,104.0,3.6,36.1,965.0,973.47,684.58
2018,6,12,13,45,926.0,104.0,3.7,35.95,940.5,946.54,669.31
2018,6,12,14,0,920.0,104.0,3.8,35.8,916.0,916.61,652.0
2018,6,12,14,15,913.0,102.5,3.9,35.5,885.0,881.48,631.54
2018,6,12,14,30,906.0,101.0,4.0,35.2,854.0,843.76,609.11
2018,6,12,14,45,896.5,99.0,4.05,34.95,817.0,801.17,582.79
2018,6,12,15,0,887.0,97.0,4.1,34.7,780.0,756.58,554.77
2018,6,12,15,15,875.5,95.0,4.1,34.7,738.5,708.8,523.44
2018,6,12,15,30,864.0,93.0,4.1,34.7,697.0,659.66,489.01
2018,6,12,15,45,849.0,91.0,4.15,33.95,651.5,607.27,452.59
2018,6,12,16,0,834.0,89.0,4.2,33.2,606.0,554.34,414.49
2018,6,12,16,15,809.0,87.5,4.2,32.7,555.5,496.28,370.78
2018,6,12,16,30,784.0,86.0,4.2,32.2,505.0,439.22,326.41
2018,6,12,16,45,758.0,82.0,4.15,31.75,454.0,380.73,279.51
2018,6,12,17,0,732.0,78.0,4.1,31.3,403.0,324.05,232.73
2018,6,12,17,15,701.5,73.0,4.0,30.5,353.0,267.26,185.34
2018,6,12,17,30,671.0,68.0,3.9,29.7,303.0,211.33,138.39
2018,6,12,17,45,622.0,62.5,3.75,28.95,253.0,156.86,94.39
2018,6,12,18,0,573.0,57.0,3.6,28.2,203.0,107.9,58.14
2018,6,12,18,15,501.5,50.5,3.3,27.15,157.5,62.73,31.9
2018,6,12,18,30,430.0,44.0,3.0,26.1,112.0,33.87,22.82
2018,6,12,18,45,318.0,35.0,2.7,25.05,75.5,28.02,17.16
2018,6,12,19,0,206.0,26.0,2.4,24.0,39.0,20.67,4.29
2018,6,12,19,15,108.0,14.0,2.35,23.3,20.5,13.34,0.0
2018,6,12,19,30,10.0,2.0,2.3,22.6,2.0,0.0,0.0
2018,6,12,19,45,5.0,1.0,2.2,21.95,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.05,20.85,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,1.9,19.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.85,19.3,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.75,18.7,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.65,17.75,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.55,17.35,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,6,13,4,45,52.0,7.0,1.55,15.25,8.5,0.0,0.0
2018,6,13,5,0,104.0,14.0,1.6,15.5,17.0,13.34,0.0
2018,6,13,5,15,238.5,25.5,1.7,16.05,50.0,20.71,8.68
2018,6,13,5,30,373.0,37.0,1.8,16.6,83.0,29.3,19.35
2018,6,13,5,45,462.5,44.5,1.9,17.2,127.5,33.73,23.83
2018,6,13,6,0,552.0,52.0,2.0,17.8,172.0,74.84,39.08
2018,6,13,6,15,609.5,57.0,2.0,18.6,221.5,120.99,69.14
2018,6,13,6,30,667.0,62.0,2.0,19.4,271.0,175.93,112.24
2018,6,13,6,45,707.0,66.0,2.0,20.2,323.0,229.85,158.09
2018,6,13,7,0,747.0,70.0,2.0,21.0,375.0,287.94,208.03
2018,6,13,7,15,775.5,73.5,2.0,21.95,427.0,345.37,257.0
2018,6,13,7,30,804.0,77.0,2.0,22.9,479.0,405.07,306.3
2018,6,13,7,45,826.0,79.0,2.0,23.85,529.5,462.25,352.04
2018,6,13,8,0,848.0,81.0,2.0,24.8,580.0,520.74,396.94
2018,6,13,8,15,864.0,83.5,2.05,25.65,627.5,576.19,438.24
2018,6,13,8,30,880.0,86.0,2.1,26.5,675.0,631.36,477.84
2018,6,13,8,45,892.0,88.0,2.15,27.3,718.5,682.84,513.57
2018,6,13,9,0,904.0,90.0,2.2,28.1,762.0,733.12,546.3
2018,6,13,9,15,912.0,92.5,2.3,28.75,800.5,779.45,575.4
2018,6,13,9,30,920.0,95.0,2.4,29.4,839.0,823.76,602.75
2018,6,13,9,45,925.5,97.0,2.5,30.05,871.5,863.27,626.59
2018,6,13,10,0,931.0,99.0,2.6,30.7,904.0,900.17,648.49
2018,6,13,10,15,935.5,101.0,2.75,31.15,931.0,933.39,668.77
2018,6,13,10,30,940.0,103.0,2.9,31.6,958.0,963.59,687.03
2018,6,13,10,45,943.5,103.5,3.0,32.05,977.5,988.2,701.32
2018,6,13,11,0,947.0,104.0,3.1,32.5,997.0,1009.49,713.53
2018,6,13,11,15,949.0,105.0,3.25,32.8,1010.0,1026.41,723.86
2018,6,13,11,30,951.0,106.0,3.4,33.1,1023.0,1039.78,732.06
2018,6,13,11,45,951.5,106.5,3.5,33.35,1028.0,1047.6,736.64
2018,6,13,12,0,952.0,107.0,3.6,33.6,1033.0,1051.79,739.09
2018,6,13,12,15,951.5,106.5,3.7,33.65,1030.5,1050.39,738.76
2018,6,13,12,30,951.0,106.0,3.8,33.7,1028.0,1045.37,736.29
2018,6,13,12,45,948.5,106.5,3.9,33.75,1018.0,1035.77,731.03
2018,6,13,13,0,946.0,107.0,4.0,33.8,1008.0,1022.62,723.61
2018,6,13,13,15,942.5,106.0,4.05,33.65,990.5,1003.53,712.75
2018,6,13,13,30,939.0,105.0,4.1,33.5,973.0,981.05,699.75
2018,6,13,13,45,934.0,104.5,4.15,33.4,949.0,954.42,683.92
2018,6,13,14,0,929.0,104.0,4.2,33.3,925.0,924.71,666.03
2018,6,13,14,15,922.5,102.5,4.2,33.0,894.0,889.8,644.9
2018,6,13,14,30,916.0,101.0,4.2,32.7,863.0,852.22,621.83
2018,6,13,14,45,907.0,99.5,4.25,32.45,826.5,810.21,595.61
2018,6,13,15,0,898.0,98.0,4.3,32.2,790.0,766.11,567.62
2018,6,13,15,15,887.0,96.0,4.3,32.2,748.5,718.26,535.92
2018,6,13,15,30,876.0,94.0,4.3,32.2,707.0,668.96,501.06
2018,6,13,15,45,860.5,92.0,4.35,31.3,660.5,615.74,463.95
2018,6,13,16,0,845.0,90.0,4.4,30.4,614.0,562.0,425.08
2018,6,13,16,15,823.5,87.5,4.4,29.75,564.0,504.18,381.28
2018,6,13,16,30,802.0,85.0,4.4,29.1,514.0,446.96,336.41
2018,6,13,16,45,775.0,81.0,4.35,28.5,462.0,387.1,288.01
2018,6,13,17,0,748.0,77.0,4.3,27.9,410.0,329.15,239.72
2018,6,13,17,15,715.0,73.0,4.25,27.05,359.0,271.7,191.18
2018,6,13,17,30,682.0,69.0,4.2,26.2,308.0,215.36,143.27
2018,6,13,17,45,633.0,64.0,4.1,25.35,258.0,160.66,98.44
2018,6,13,18,0,584.0,59.0,4.0,24.5,208.0,111.45,61.44
2018,6,13,18,15,511.5,52.0,3.85,23.6,161.5,65.08,33.85
2018,6,13,18,30,439.0,45.0,3.7,22.7,115.0,34.74,23.93
2018,6,13,18,45,313.0,34.5,3.55,21.8,75.5,27.46,17.01
2018,6,13,19,0,187.0,24.0,3.4,20.9,36.0,18.97,4.14
2018,6,13,19,15,99.0,13.0,3.4,20.25,19.0,12.39,0.0
2018,6,13,19,30,11.0,2.0,3.4,19.6,2.0,0.0,0.0
2018,6,13,19,45,5.5,1.0,3.35,18.95,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,18.3,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.25,17.9,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.15,17.05,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,14,4,45,34.5,6.0,2.3,13.85,7.0,0.0,0.0
2018,6,14,5,0,69.0,12.0,2.4,14.0,14.0,11.44,0.0
2018,6,14,5,15,166.5,23.5,2.45,14.5,40.5,18.38,7.11
2018,6,14,5,30,264.0,35.0,2.5,15.0,67.0,27.3,17.77
2018,6,14,5,45,211.0,39.5,2.55,15.5,72.5,29.51,20.3
2018,6,14,6,0,158.0,44.0,2.6,16.0,78.0,44.7,27.04
2018,6,14,6,15,79.0,59.0,2.6,16.65,76.0,62.74,44.09
2018,6,14,6,30,0.0,74.0,2.6,17.3,74.0,68.46,52.26
2018,6,14,6,45,17.5,104.0,2.65,18.0,111.0,99.82,77.52
2018,6,14,7,0,35.0,134.0,2.7,18.7,148.0,133.33,104.32
2018,6,14,7,15,70.0,159.0,2.65,19.55,192.5,171.16,133.98
2018,6,14,7,30,105.0,184.0,2.6,20.4,237.0,214.41,167.82
2018,6,14,7,45,136.5,214.5,2.5,21.2,290.5,264.3,206.47
2018,6,14,8,0,168.0,245.0,2.4,22.0,344.0,317.68,247.05
2018,6,14,8,15,274.0,245.0,2.4,22.8,421.5,390.72,302.64
2018,6,14,8,30,380.0,245.0,2.4,23.6,499.0,475.07,365.57
2018,6,14,8,45,622.5,176.5,2.4,24.4,625.0,592.43,453.41
2018,6,14,9,0,865.0,108.0,2.4,25.2,751.0,722.72,547.27
2018,6,14,9,15,898.0,100.0,2.45,25.9,798.0,775.82,580.52
2018,6,14,9,30,931.0,92.0,2.5,26.6,845.0,828.8,613.62
2018,6,14,9,45,940.0,92.5,2.6,27.25,879.0,870.1,638.86
2018,6,14,10,0,949.0,93.0,2.7,27.9,913.0,908.99,662.3
2018,6,14,10,15,954.0,93.5,2.75,28.5,939.5,941.71,681.25
2018,6,14,10,30,959.0,94.0,2.8,29.1,966.0,971.38,698.12
2018,6,14,10,45,962.5,94.5,2.9,29.65,986.0,996.46,712.55
2018,6,14,11,0,966.0,95.0,3.0,30.2,1006.0,1018.16,724.82
2018,6,14,11,15,968.0,96.0,3.1,30.6,1019.0,1035.42,734.77
2018,6,14,11,30,970.0,97.0,3.2,31.0,1032.0,1049.07,742.52
2018,6,14,11,45,970.5,97.5,3.3,31.4,1037.5,1057.09,746.84
2018,6,14,12,0,971.0,98.0,3.4,31.8,1043.0,1061.41,748.97
2018,6,14,12,15,969.5,98.5,3.55,31.9,1040.0,1060.06,748.96
2018,6,14,12,30,968.0,99.0,3.7,32.0,1037.0,1055.02,746.72
2018,6,14,12,45,964.5,100.0,3.8,32.05,1027.0,1044.86,741.13
2018,6,14,13,0,961.0,101.0,3.9,32.1,1017.0,1031.1,733.34
2018,6,14,13,15,957.5,100.5,4.0,31.95,999.5,1012.32,722.97
2018,6,14,13,30,954.0,100.0,4.1,31.8,982.0,990.1,710.4
2018,6,14,13,45,949.0,99.5,4.25,31.65,958.0,963.18,694.98
2018,6,14,14,0,944.0,99.0,4.4,31.5,934.0,933.13,677.37
2018,6,14,14,15,937.0,98.5,4.45,31.15,903.0,898.39,656.55
2018,6,14,14,30,930.0,98.0,4.5,30.8,872.0,860.98,633.72
2018,6,14,14,45,920.5,97.0,4.55,30.4,835.0,818.62,607.36
2018,6,14,15,0,911.0,96.0,4.6,30.0,798.0,774.17,579.2
2018,6,14,15,15,900.0,93.5,4.6,30.0,756.0,725.33,546.51
2018,6,14,15,30,889.0,91.0,4.6,30.0,714.0,675.0,510.74
2018,6,14,15,45,873.5,89.5,4.6,29.0,667.5,621.71,473.27
2018,6,14,16,0,858.0,88.0,4.6,28.0,621.0,567.86,434.0
2018,6,14,16,15,838.5,85.0,4.55,27.4,571.0,509.88,389.42
2018,6,14,16,30,819.0,82.0,4.5,26.8,521.0,452.32,343.66
2018,6,14,16,45,794.5,79.0,4.4,26.2,470.0,393.52,295.42
2018,6,14,17,0,770.0,76.0,4.3,25.6,419.0,336.32,247.08
2018,6,14,17,15,737.0,71.5,4.2,24.9,367.0,277.14,196.52
2018,6,14,17,30,704.0,67.0,4.1,24.2,315.0,221.1,148.24
2018,6,14,17,45,650.5,62.5,3.95,23.45,263.0,162.82,100.22
2018,6,14,18,0,597.0,58.0,3.8,22.7,211.0,112.54,62.18
2018,6,14,18,15,533.5,51.0,3.6,21.9,165.0,65.76,33.85
2018,6,14,18,30,470.0,44.0,3.4,21.1,119.0,33.8,23.32
2018,6,14,18,45,360.0,34.5,3.15,20.3,80.5,27.44,17.17
2018,6,14,19,0,250.0,25.0,2.9,19.5,42.0,20.75,5.65
2018,6,14,19,15,132.5,13.5,2.85,19.0,22.0,12.87,0.0
2018,6,14,19,30,15.0,2.0,2.8,18.5,2.0,0.0,0.0
2018,6,14,19,45,7.5,1.0,2.7,18.0,1.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.55,16.55,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,15,4,45,0.0,1.5,2.15,13.5,1.5,0.0,0.0
2018,6,15,5,0,0.0,3.0,2.2,13.7,3.0,2.86,0.0
2018,6,15,5,15,0.0,9.0,2.25,14.1,9.0,8.33,0.12
2018,6,15,5,30,0.0,15.0,2.3,14.5,15.0,13.9,6.31
2018,6,15,5,45,0.0,23.0,2.35,14.95,23.0,21.33,13.16
2018,6,15,6,0,0.0,31.0,2.4,15.4,31.0,28.76,18.84
2018,6,15,6,15,0.0,36.5,2.4,16.05,36.5,33.88,23.24
2018,6,15,6,30,0.0,42.0,2.4,16.7,42.0,39.0,27.54
2018,6,15,6,45,0.0,54.0,2.45,17.4,54.0,50.19,36.84
2018,6,15,7,0,0.0,66.0,2.5,18.1,66.0,61.39,45.98
2018,6,15,7,15,0.0,87.5,2.5,18.8,87.5,81.4,62.24
2018,6,15,7,30,0.0,109.0,2.5,19.5,109.0,101.31,78.12
2018,6,15,7,45,0.0,120.5,2.45,20.25,120.5,112.08,86.32
2018,6,15,8,0,0.0,132.0,2.4,21.0,132.0,122.89,94.43
2018,6,15,8,15,3.0,157.0,2.45,21.75,159.0,147.99,113.85
2018,6,15,8,30,6.0,182.0,2.5,22.5,186.0,173.5,133.27
2018,6,15,8,45,19.5,232.5,2.5,23.25,247.0,230.27,176.75
2018,6,15,9,0,33.0,283.0,2.5,24.0,308.0,292.25,223.1
2018,6,15,9,15,75.0,327.0,2.65,24.6,387.0,368.12,279.79
2018,6,15,9,30,117.0,371.0,2.8,25.2,466.0,452.96,341.68
2018,6,15,9,45,344.5,323.5,2.9,25.8,618.0,604.93,455.35
2018,6,15,10,0,572.0,276.0,3.0,26.4,770.0,772.24,574.67
2018,6,15,10,15,755.0,189.0,3.1,26.8,862.5,864.96,638.61
2018,6,15,10,30,938.0,102.0,3.2,27.2,955.0,959.83,699.63
2018,6,15,10,45,941.5,103.0,3.35,27.6,975.0,984.97,714.56
2018,6,15,11,0,945.0,104.0,3.5,28.0,995.0,1006.81,727.9
2018,6,15,11,15,947.0,104.0,3.6,28.2,1007.0,1022.79,737.74
2018,6,15,11,30,949.0,104.0,3.7,28.4,1019.0,1035.24,745.42
2018,6,15,11,45,949.5,104.5,3.8,28.65,1024.5,1043.14,750.14
2018,6,15,12,0,950.0,105.0,3.9,28.9,1030.0,1047.43,752.67
2018,6,15,12,15,946.5,107.5,4.0,28.9,1027.0,1046.14,752.49
2018,6,15,12,30,943.0,110.0,4.1,28.9,1024.0,1041.27,750.13
2018,6,15,12,45,937.0,112.0,4.2,28.9,1013.0,1029.92,743.68
2018,6,15,13,0,931.0,114.0,4.3,28.9,1002.0,1015.12,735.09
2018,6,15,13,15,927.0,113.5,4.4,28.65,984.5,996.41,724.7
2018,6,15,13,30,923.0,113.0,4.5,28.4,967.0,974.39,712.12
2018,6,15,13,45,917.0,112.5,4.55,28.2,942.5,947.34,695.76
2018,6,15,14,0,911.0,112.0,4.6,28.0,918.0,917.31,677.37
2018,6,15,14,15,904.0,111.0,4.65,27.7,887.5,883.11,656.44
2018,6,15,14,30,897.0,110.0,4.7,27.4,857.0,846.33,633.52
2018,6,15,14,45,887.5,108.0,4.75,27.05,820.5,804.21,606.73
2018,6,15,15,0,878.0,106.0,4.8,26.7,784.0,760.1,578.15
2018,6,15,15,15,790.5,133.5,4.8,26.7,719.0,690.86,528.79
2018,6,15,15,30,703.0,161.0,4.8,26.7,654.0,624.31,478.9
2018,6,15,15,45,615.5,175.5,4.95,25.65,586.5,550.27,425.2
2018,6,15,16,0,528.0,190.0,5.1,24.6,519.0,480.6,373.31
2018,6,15,16,15,565.5,164.0,5.1,23.85,490.5,447.87,348.39
2018,6,15,16,30,603.0,138.0,5.1,23.1,462.0,408.04,316.48
2018,6,15,16,45,629.0,117.5,5.05,22.35,426.0,363.88,279.5
2018,6,15,17,0,655.0,97.0,5.0,21.6,390.0,316.1,237.95
2018,6,15,17,15,632.0,88.5,4.9,20.85,342.5,262.17,191.11
2018,6,15,17,30,609.0,80.0,4.8,20.1,295.0,210.38,145.73
2018,6,15,17,45,587.5,70.0,4.65,19.35,250.5,159.81,102.22
2018,6,15,18,0,566.0,60.0,4.5,18.6,206.0,111.61,63.76
2018,6,15,18,15,444.0,55.0,4.3,17.95,154.0,65.59,36.64
2018,6,15,18,30,322.0,50.0,4.1,17.3,102.0,38.04,27.42
2018,6,15,18,45,256.5,37.5,3.9,16.65,70.0,29.09,18.9
2018,6,15,19,0,191.0,25.0,3.7,16.0,38.0,19.76,5.69
2018,6,15,19,15,102.0,13.5,3.6,15.7,20.0,12.87,0.0
2018,6,15,19,30,13.0,2.0,3.5,15.4,2.0,0.0,0.0
2018,6,15,19,45,6.5,1.0,3.4,15.1,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,16,4,45,10.5,2.5,2.5,12.1,3.0,0.0,0.0
2018,6,16,5,0,21.0,5.0,2.5,12.2,6.0,4.77,0.0
2018,6,16,5,15,65.0,12.5,2.5,12.5,19.5,9.56,0.98
2018,6,16,5,30,109.0,20.0,2.5,12.8,33.0,15.04,7.37
2018,6,16,5,45,80.0,21.0,2.55,13.1,33.0,15.35,7.98
2018,6,16,6,0,51.0,22.0,2.6,13.4,33.0,22.04,11.59
2018,6,16,6,15,25.5,23.5,2.55,13.85,29.0,24.87,14.62
2018,6,16,6,30,0.0,25.0,2.5,14.3,25.0,23.19,14.29
2018,6,16,6,45,0.0,34.5,2.5,14.75,34.5,32.03,21.79
2018,6,16,7,0,0.0,44.0,2.5,15.2,44.0,40.88,29.19
2018,6,16,7,15,0.0,76.0,2.5,15.95,76.0,70.74,54.07
2018,6,16,7,30,0.0,108.0,2.5,16.7,108.0,100.38,78.25
2018,6,16,7,45,1.5,133.0,2.55,17.4,134.0,124.31,97.3
2018,6,16,8,0,3.0,158.0,2.6,18.1,160.0,148.52,116.28
2018,6,16,8,15,7.0,184.0,2.6,18.8,188.5,175.35,137.08
2018,6,16,8,30,11.0,210.0,2.6,19.5,217.0,202.71,157.97
2018,6,16,8,45,34.5,256.5,2.65,20.25,281.5,265.64,206.58
2018,6,16,9,0,58.0,303.0,2.7,21.0,346.0,328.93,254.3
2018,6,16,9,15,288.5,283.0,2.75,21.65,514.5,494.5,382.49
2018,6,16,9,30,519.0,263.0,2.8,22.3,683.0,674.8,515.21
2018,6,16,9,45,730.5,180.0,2.85,22.95,797.0,789.69,597.54
2018,6,16,10,0,942.0,97.0,2.9,23.6,911.0,905.95,673.76
2018,6,16,10,15,947.0,97.5,3.0,24.05,937.5,938.54,693.18
2018,6,16,10,30,952.0,98.0,3.1,24.5,964.0,968.11,711.22
2018,6,16,10,45,955.5,99.0,3.15,25.0,984.0,993.62,726.03
2018,6,16,11,0,959.0,100.0,3.2,25.5,1004.0,1015.77,738.63
2018,6,16,11,15,961.0,100.0,3.3,25.75,1016.5,1032.01,748.58
2018,6,16,11,30,963.0,100.0,3.4,26.0,1029.0,1044.67,756.34
2018,6,16,11,45,963.5,100.5,3.5,26.3,1034.0,1052.73,761.09
2018,6,16,12,0,964.0,101.0,3.6,26.6,1039.0,1057.13,763.61
2018,6,16,12,15,961.0,102.5,3.65,26.65,1036.0,1055.4,762.69
2018,6,16,12,30,958.0,104.0,3.7,26.7,1033.0,1050.02,759.58
2018,6,16,12,45,953.0,105.5,3.75,26.8,1022.0,1039.09,752.85
2018,6,16,13,0,948.0,107.0,3.8,26.9,1011.0,1024.64,743.95
2018,6,16,13,15,944.5,106.5,3.85,26.85,994.0,1006.18,732.96
2018,6,16,13,30,941.0,106.0,3.9,26.8,977.0,984.33,719.77
2018,6,16,13,45,936.0,105.0,3.95,26.75,952.5,957.32,703.18
2018,6,16,14,0,931.0,104.0,4.0,26.7,928.0,927.23,684.48
2018,6,16,14,15,924.0,102.5,4.05,26.45,897.0,891.99,662.73
2018,6,16,14,30,917.0,101.0,4.1,26.2,866.0,854.1,638.97
2018,6,16,14,45,907.5,100.0,4.15,25.95,829.5,812.31,612.24
2018,6,16,15,0,898.0,99.0,4.2,25.7,793.0,768.45,583.71
2018,6,16,15,15,886.5,97.5,4.2,25.7,751.5,720.87,551.43
2018,6,16,15,30,875.0,96.0,4.2,25.7,710.0,671.88,515.96
2018,6,16,15,45,859.5,93.5,4.35,24.9,663.5,618.3,477.73
2018,6,16,16,0,844.0,91.0,4.5,24.1,617.0,564.21,437.78
2018,6,16,16,15,823.5,88.5,4.5,23.5,567.5,507.03,393.29
2018,6,16,16,30,803.0,86.0,4.5,22.9,518.0,450.31,347.63
2018,6,16,16,45,776.5,82.5,4.55,22.35,466.5,391.1,298.61
2018,6,16,17,0,750.0,79.0,4.6,21.8,415.0,333.73,249.59
2018,6,16,17,15,714.0,75.5,4.6,21.05,363.5,275.77,199.47
2018,6,16,17,30,678.0,72.0,4.6,20.3,312.0,219.16,150.23
2018,6,16,17,45,612.0,68.5,4.6,19.6,259.0,163.11,103.8
2018,6,16,18,0,546.0,65.0,4.6,18.9,206.0,114.54,66.91
2018,6,16,18,15,358.0,59.0,4.45,18.25,143.5,64.79,38.24
2018,6,16,18,30,170.0,53.0,4.3,17.6,81.0,42.59,31.33
2018,6,16,18,45,127.0,38.0,4.2,16.95,55.0,31.03,20.53
2018,6,16,19,0,84.0,23.0,4.1,16.3,29.0,19.14,5.68
2018,6,16,19,15,46.5,12.5,4.1,16.0,15.5,11.91,0.0
2018,6,16,19,30,9.0,2.0,4.1,15.7,2.0,0.0,0.0
2018,6,16,19,45,4.5,1.0,4.05,15.4,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,17,4,45,0.5,4.5,1.25,12.4,4.5,0.0,0.0
2018,6,17,5,0,1.0,9.0,1.2,12.5,9.0,8.58,0.0
2018,6,17,5,15,20.5,25.0,1.25,12.8,27.5,22.4,9.81
2018,6,17,5,30,40.0,41.0,1.3,13.1,46.0,34.77,24.36
2018,6,17,5,45,75.5,60.0,1.3,13.45,74.5,49.8,38.37
2018,6,17,6,0,111.0,79.0,1.3,13.8,103.0,73.73,53.53
2018,6,17,6,15,187.0,95.0,1.35,14.35,148.0,103.61,74.22
2018,6,17,6,30,263.0,111.0,1.4,14.9,193.0,144.26,104.88
2018,6,17,6,45,339.0,120.5,1.4,15.45,246.0,188.02,139.4
2018,6,17,7,0,415.0,130.0,1.4,16.0,299.0,240.96,182.35
2018,6,17,7,15,531.5,123.0,1.4,16.7,369.0,303.01,232.01
2018,6,17,7,30,648.0,116.0,1.4,17.4,439.0,375.34,289.77
2018,6,17,7,45,731.0,104.0,1.45,18.05,504.5,439.14,340.83
2018,6,17,8,0,814.0,92.0,1.5,18.7,570.0,511.19,397.02
2018,6,17,8,15,819.0,98.5,1.55,19.35,613.0,563.17,436.55
2018,6,17,8,30,824.0,105.0,1.6,20.0,656.0,613.94,473.91
2018,6,17,8,45,814.0,117.0,1.7,20.65,691.0,658.85,505.95
2018,6,17,9,0,804.0,129.0,1.8,21.3,726.0,700.79,534.95
2018,6,17,9,15,848.0,117.5,1.95,21.8,776.5,753.91,571.37
2018,6,17,9,30,892.0,106.0,2.1,22.3,827.0,810.37,608.62
2018,6,17,9,45,899.0,108.0,2.2,22.8,860.0,850.23,633.7
2018,6,17,10,0,906.0,110.0,2.3,23.3,893.0,887.67,657.06
2018,6,17,10,15,912.0,110.5,2.45,23.7,919.5,920.12,677.66
2018,6,17,10,30,918.0,111.0,2.6,24.1,946.0,949.73,696.35
2018,6,17,10,45,922.5,111.5,2.7,24.5,966.0,974.94,711.69
2018,6,17,11,0,927.0,112.0,2.8,24.9,986.0,996.95,724.97
2018,6,17,11,15,930.0,111.5,2.95,25.1,998.5,1013.21,735.6
2018,6,17,11,30,933.0,111.0,3.1,25.3,1011.0,1026.05,744.11
2018,6,17,11,45,933.5,111.5,3.2,25.55,1016.0,1033.92,748.96
2018,6,17,12,0,934.0,112.0,3.3,25.8,1021.0,1038.25,751.65
2018,6,17,12,15,932.0,113.0,3.4,25.9,1018.5,1037.06,751.35
2018,6,17,12,30,930.0,114.0,3.5,26.0,1016.0,1032.34,748.9
2018,6,17,12,45,926.5,115.0,3.6,26.1,1006.0,1022.65,743.32
2018,6,17,13,0,923.0,116.0,3.7,26.2,996.0,1009.51,735.58
2018,6,17,13,15,920.0,114.5,3.75,26.15,979.0,991.0,724.47
2018,6,17,13,30,917.0,113.0,3.8,26.1,962.0,969.16,711.22
2018,6,17,13,45,913.0,111.5,3.85,26.05,938.5,943.18,695.21
2018,6,17,14,0,909.0,110.0,3.9,26.0,915.0,914.13,677.1
2018,6,17,14,15,902.5,108.5,3.9,25.9,885.0,880.02,655.36
2018,6,17,14,30,896.0,107.0,3.9,25.8,855.0,843.3,631.7
2018,6,17,14,45,888.0,105.0,3.95,25.65,819.0,802.48,605.34
2018,6,17,15,0,880.0,103.0,4.0,25.5,783.0,759.55,577.2
2018,6,17,15,15,868.0,101.0,4.0,25.5,741.5,711.91,544.84
2018,6,17,15,30,856.0,99.0,4.0,25.5,700.0,662.94,509.25
2018,6,17,15,45,841.5,96.0,4.0,24.95,654.5,610.4,470.98
2018,6,17,16,0,827.0,93.0,4.0,24.4,609.0,557.44,431.16
2018,6,17,16,15,808.0,90.5,3.95,24.0,561.0,501.78,387.66
2018,6,17,16,30,789.0,88.0,3.9,23.6,513.0,446.57,343.11
2018,6,17,16,45,763.5,84.5,3.9,23.2,462.5,388.51,295.12
2018,6,17,17,0,738.0,81.0,3.9,22.8,412.0,332.2,247.17
2018,6,17,17,15,703.5,76.5,3.8,22.25,360.5,274.37,197.39
2018,6,17,17,30,669.0,72.0,3.7,21.7,309.0,217.75,148.41
2018,6,17,17,45,621.0,67.0,3.65,21.15,259.5,163.84,103.28
2018,6,17,18,0,573.0,62.0,3.6,20.6,210.0,115.3,65.84
2018,6,17,18,15,501.0,54.5,3.5,19.9,163.5,68.9,37.08
2018,6,17,18,30,429.0,47.0,3.4,19.2,117.0,36.32,25.73
2018,6,17,18,45,321.5,37.0,3.25,18.55,79.5,29.62,19.24
2018,6,17,19,0,214.0,27.0,3.1,17.9,42.0,21.39,7.29
2018,6,17,19,15,113.0,14.5,3.05,17.4,22.0,13.82,0.0
2018,6,17,19,30,12.0,2.0,3.0,16.9,2.0,0.0,0.0
2018,6,17,19,45,6.0,1.0,2.9,16.45,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,6,18,4,45,43.0,6.5,0.8,13.9,8.0,0.0,0.0
2018,6,18,5,0,86.0,13.0,0.9,14.1,16.0,12.39,0.0
2018,6,18,5,15,208.0,26.0,0.9,14.6,47.5,20.48,8.29
2018,6,18,5,30,330.0,39.0,0.9,15.1,79.0,31.28,21.17
2018,6,18,5,45,417.0,47.5,0.9,15.6,122.0,36.47,26.41
2018,6,18,6,0,504.0,56.0,0.9,16.1,165.0,73.53,40.47
2018,6,18,6,15,562.0,62.5,0.95,16.85,213.5,118.01,69.22
2018,6,18,6,30,620.0,69.0,1.0,17.6,262.0,169.27,109.03
2018,6,18,6,45,661.5,73.5,1.0,18.35,313.0,221.4,152.97
2018,6,18,7,0,703.0,78.0,1.0,19.1,364.0,277.88,201.13
2018,6,18,7,15,732.0,82.5,1.15,20.1,415.0,335.77,250.21
2018,6,18,7,30,761.0,87.0,1.3,21.1,466.0,394.18,298.48
2018,6,18,7,45,783.5,90.0,1.45,22.1,515.5,450.26,343.58
2018,6,18,8,0,806.0,93.0,1.6,23.1,565.0,507.43,387.94
2018,6,18,8,15,770.0,114.5,1.7,23.8,595.5,550.69,420.48
2018,6,18,8,30,734.0,136.0,1.8,24.5,626.0,588.42,447.72
2018,6,18,8,45,634.5,188.5,1.95,25.2,632.0,609.92,461.42
2018,6,18,9,0,535.0,241.0,2.1,25.9,638.0,618.21,464.99
2018,6,18,9,15,474.5,282.0,2.2,26.35,647.5,636.88,476.12
2018,6,18,9,30,414.0,323.0,2.3,26.8,657.0,649.24,482.35
2018,6,18,9,45,552.5,268.0,2.4,27.3,733.5,726.89,538.37
2018,6,18,10,0,691.0,213.0,2.5,27.8,810.0,813.0,598.47
2018,6,18,10,15,783.0,174.0,2.6,28.1,870.0,873.89,637.64
2018,6,18,10,30,875.0,135.0,2.7,28.4,930.0,933.74,675.54
2018,6,18,10,45,890.5,128.0,2.75,28.75,952.5,960.99,691.45
2018,6,18,11,0,906.0,121.0,2.8,29.1,975.0,985.55,705.87
2018,6,18,11,15,908.0,122.0,2.9,29.3,987.5,1002.05,716.03
2018,6,18,11,30,910.0,123.0,3.0,29.5,1000.0,1015.16,724.16
2018,6,18,11,45,911.0,122.5,3.1,29.7,1005.0,1022.41,728.68
2018,6,18,12,0,912.0,122.0,3.2,29.9,1010.0,1026.22,731.15
2018,6,18,12,15,915.5,119.0,3.35,30.0,1009.0,1026.6,732.25
2018,6,18,12,30,919.0,116.0,3.5,30.1,1008.0,1023.49,731.2
2018,6,18,12,45,922.0,112.0,3.6,30.15,999.5,1015.36,726.81
2018,6,18,13,0,925.0,108.0,3.7,30.2,991.0,1003.65,720.22
2018,6,18,13,15,921.5,107.5,3.8,30.15,974.0,985.66,709.91
2018,6,18,13,30,918.0,107.0,3.9,30.1,957.0,964.36,697.48
2018,6,18,13,45,913.5,106.5,4.0,30.1,934.0,938.94,682.17
2018,6,18,14,0,909.0,106.0,4.1,30.1,911.0,910.47,664.77
2018,6,18,14,15,902.5,104.5,4.15,29.9,881.0,876.41,643.81
2018,6,18,14,30,896.0,103.0,4.2,29.7,851.0,839.74,620.91
2018,6,18,14,45,887.5,101.0,4.25,29.5,815.0,798.57,594.69
2018,6,18,15,0,879.0,99.0,4.3,29.3,779.0,755.33,566.72
2018,6,18,15,15,867.5,97.0,4.3,29.3,738.0,708.13,534.99
2018,6,18,15,30,856.0,95.0,4.3,29.3,697.0,659.56,500.23
2018,6,18,15,45,842.0,93.0,4.3,28.75,652.5,608.35,463.32
2018,6,18,16,0,828.0,91.0,4.3,28.2,608.0,556.49,424.76
2018,6,18,16,15,810.0,88.0,4.3,27.8,560.0,500.95,381.96
2018,6,18,16,30,792.0,85.0,4.3,27.4,512.0,445.63,337.93
2018,6,18,16,45,768.5,81.0,4.25,27.0,462.0,387.75,290.57
2018,6,18,17,0,745.0,77.0,4.2,26.6,412.0,331.38,243.08
2018,6,18,17,15,712.5,73.0,4.1,26.05,361.5,274.22,194.35
2018,6,18,17,30,680.0,69.0,4.0,25.5,311.0,218.1,146.25
2018,6,18,17,45,634.0,63.5,3.95,24.9,261.0,163.43,100.96
2018,6,18,18,0,588.0,58.0,3.9,24.3,211.0,113.89,63.06
2018,6,18,18,15,519.0,51.5,3.55,23.55,165.0,67.61,34.76
2018,6,18,18,30,450.0,45.0,3.2,22.8,119.0,34.46,23.75
2018,6,18,18,45,340.0,35.5,2.9,22.0,80.5,28.15,17.73
2018,6,18,19,0,230.0,26.0,2.6,21.2,42.0,21.51,7.5
2018,6,18,19,15,122.5,14.0,2.5,20.7,22.0,13.34,0.0
2018,6,18,19,30,15.0,2.0,2.4,20.2,2.0,0.0,0.0
2018,6,18,19,45,7.5,1.0,2.3,19.65,1.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.15,18.8,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.0,18.15,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.8,17.55,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.55,17.05,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.35,16.65,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,6,19,4,45,51.0,6.5,1.3,15.55,8.0,0.0,0.0
2018,6,19,5,0,102.0,13.0,1.4,15.8,16.0,12.39,0.0
2018,6,19,5,15,235.0,25.0,1.5,16.3,48.5,20.32,7.95
2018,6,19,5,30,368.0,37.0,1.6,16.8,81.0,29.42,19.39
2018,6,19,5,45,312.0,40.0,1.65,17.3,89.5,29.63,20.23
2018,6,19,6,0,256.0,43.0,1.7,17.8,98.0,48.52,27.17
2018,6,19,6,15,128.0,53.5,1.7,18.5,81.0,61.71,40.79
2018,6,19,6,30,0.0,64.0,1.7,19.2,64.0,59.5,44.38
2018,6,19,6,45,0.0,75.0,1.75,19.9,75.0,69.66,52.62
2018,6,19,7,0,0.0,86.0,1.8,20.6,86.0,79.86,60.72
2018,6,19,7,15,6.0,119.0,1.8,21.4,122.0,112.26,86.57
2018,6,19,7,30,12.0,152.0,1.8,22.2,158.0,145.52,112.59
2018,6,19,7,45,31.5,188.0,1.8,23.0,206.0,189.52,146.54
2018,6,19,8,0,51.0,224.0,1.8,23.8,254.0,235.42,181.36
2018,6,19,8,15,154.5,243.5,1.8,24.7,344.5,318.25,244.35
2018,6,19,8,30,258.0,263.0,1.8,25.6,435.0,412.15,313.98
2018,6,19,8,45,536.5,192.5,1.85,26.5,580.5,548.77,415.7
2018,6,19,9,0,815.0,122.0,1.9,27.4,726.0,700.48,524.05
2018,6,19,9,15,862.5,107.5,1.9,28.05,777.0,753.86,557.23
2018,6,19,9,30,910.0,93.0,1.9,28.7,828.0,810.49,592.03
2018,6,19,9,45,915.5,95.5,1.95,29.35,860.5,850.32,615.53
2018,6,19,10,0,921.0,98.0,2.0,30.0,893.0,887.59,637.22
2018,6,19,10,15,927.5,98.5,2.05,30.45,920.5,921.0,656.73
2018,6,19,10,30,934.0,99.0,2.1,30.9,948.0,951.55,674.33
2018,6,19,10,45,938.5,99.5,2.15,31.35,968.5,977.22,688.78
2018,6,19,11,0,943.0,100.0,2.2,31.8,989.0,999.63,701.22
2018,6,19,11,15,946.0,100.0,2.3,32.05,1002.0,1016.74,711.52
2018,6,19,11,30,949.0,100.0,2.4,32.3,1015.0,1030.36,719.77
2018,6,19,11,45,950.5,100.0,2.45,32.6,1021.0,1038.96,724.35
2018,6,19,12,0,952.0,100.0,2.5,32.9,1027.0,1043.96,726.87
2018,6,19,12,15,950.5,100.5,2.65,33.0,1024.5,1042.88,727.36
2018,6,19,12,30,949.0,101.0,2.8,33.1,1022.0,1038.19,725.71
2018,6,19,12,45,945.5,102.5,2.9,33.2,1012.5,1028.95,720.84
2018,6,19,13,0,942.0,104.0,3.0,33.3,1003.0,1016.19,713.85
2018,6,19,13,15,939.0,103.0,3.1,33.2,986.0,997.97,704.04
2018,6,19,13,30,936.0,102.0,3.2,33.1,969.0,976.34,692.09
2018,6,19,13,45,932.0,100.5,3.3,33.05,945.5,950.01,676.93
2018,6,19,14,0,928.0,99.0,3.4,33.0,922.0,920.55,659.65
2018,6,19,14,15,921.5,98.5,3.45,32.75,892.0,886.96,639.77
2018,6,19,14,30,915.0,98.0,3.5,32.5,862.0,850.71,617.93
2018,6,19,14,45,907.0,96.0,3.6,32.3,826.0,809.29,592.5
2018,6,19,15,0,899.0,94.0,3.7,32.1,790.0,765.7,565.21
2018,6,19,15,15,888.0,92.0,3.7,32.1,748.5,718.06,533.89
2018,6,19,15,30,877.0,90.0,3.7,32.1,707.0,668.95,499.71
2018,6,19,15,45,862.5,88.0,3.8,31.35,661.5,616.49,463.29
2018,6,19,16,0,848.0,86.0,3.9,30.6,616.0,563.4,425.04
2018,6,19,16,15,829.5,83.5,3.9,30.05,567.5,507.42,382.71
2018,6,19,16,30,811.0,81.0,3.9,29.5,519.0,450.98,338.58
2018,6,19,16,45,786.0,77.5,3.9,29.0,468.0,391.98,291.02
2018,6,19,17,0,761.0,74.0,3.9,28.5,417.0,334.63,243.33
2018,6,19,17,15,727.5,70.5,3.9,27.75,365.5,276.76,194.6
2018,6,19,17,30,694.0,67.0,3.9,27.0,314.0,222.05,148.04
2018,6,19,17,45,646.5,62.5,3.85,26.25,264.0,165.24,101.36
2018,6,19,18,0,599.0,58.0,3.8,25.5,214.0,115.67,63.68
2018,6,19,18,15,528.5,51.0,3.65,24.55,167.0,68.15,34.6
2018,6,19,18,30,458.0,44.0,3.5,23.6,120.0,33.52,22.87
2018,6,19,18,45,349.0,35.5,3.35,22.6,82.0,28.11,17.67
2018,6,19,19,0,240.0,27.0,3.2,21.6,44.0,22.49,8.34
2018,6,19,19,15,127.5,14.5,3.1,20.95,23.0,13.82,0.0
2018,6,19,19,30,15.0,2.0,3.0,20.3,2.0,0.0,0.0
2018,6,19,19,45,7.5,1.0,2.9,19.7,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.7,18.7,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.35,17.25,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.25,16.75,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.15,16.35,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,20,4,45,61.0,6.5,1.35,13.85,8.5,0.0,0.0
2018,6,20,5,0,122.0,13.0,1.5,14.1,17.0,12.39,0.0
2018,6,20,5,15,262.5,24.0,1.55,14.65,50.0,19.39,7.27
2018,6,20,5,30,403.0,35.0,1.6,15.2,83.0,27.59,17.96
2018,6,20,5,45,400.0,39.5,1.7,15.8,106.0,29.36,20.13
2018,6,20,6,0,397.0,44.0,1.8,16.4,129.0,56.2,29.49
2018,6,20,6,15,198.5,57.5,1.85,17.3,100.0,71.26,45.95
2018,6,20,6,30,0.0,71.0,1.9,18.2,71.0,65.76,49.8
2018,6,20,6,45,0.5,90.0,1.95,19.1,90.0,83.28,64.08
2018,6,20,7,0,1.0,109.0,2.0,20.0,109.0,100.99,78.2
2018,6,20,7,15,20.5,147.5,2.05,20.95,157.5,143.08,111.41
2018,6,20,7,30,40.0,186.0,2.1,21.9,206.0,188.16,146.42
2018,6,20,7,45,255.0,185.0,2.2,22.8,332.5,291.96,226.41
2018,6,20,8,0,470.0,184.0,2.3,23.7,459.0,418.8,323.04
2018,6,20,8,15,683.5,133.0,2.35,24.6,569.5,518.32,398.07
2018,6,20,8,30,897.0,82.0,2.4,25.5,680.0,633.25,482.78
2018,6,20,8,45,909.5,84.0,2.4,26.4,724.5,685.93,518.89
2018,6,20,9,0,922.0,86.0,2.4,27.3,769.0,737.45,552.28
2018,6,20,9,15,927.0,89.5,2.45,28.05,807.0,783.46,580.74
2018,6,20,9,30,932.0,93.0,2.5,28.8,845.0,827.19,607.22
2018,6,20,9,45,933.5,98.0,2.55,29.55,877.5,867.08,630.76
2018,6,20,10,0,935.0,103.0,2.6,30.3,910.0,904.06,652.09
2018,6,20,10,15,941.5,104.0,2.7,30.75,938.0,938.42,672.71
2018,6,20,10,30,948.0,105.0,2.8,31.2,966.0,969.88,691.36
2018,6,20,10,45,953.5,104.5,2.9,31.6,987.0,995.84,706.61
2018,6,20,11,0,959.0,104.0,3.0,32.0,1008.0,1018.54,719.83
2018,6,20,11,15,962.0,104.5,3.1,32.25,1021.5,1036.44,730.52
2018,6,20,11,30,965.0,105.0,3.2,32.5,1035.0,1050.79,739.08
2018,6,20,11,45,967.0,104.5,3.35,32.7,1041.0,1059.55,744.82
2018,6,20,12,0,969.0,104.0,3.5,32.9,1047.0,1064.66,748.39
2018,6,20,12,15,968.5,104.5,3.6,32.95,1045.5,1064.61,748.93
2018,6,20,12,30,968.0,105.0,3.7,33.0,1044.0,1060.89,747.3
2018,6,20,12,45,965.0,105.5,3.85,33.05,1034.0,1051.06,742.27
2018,6,20,13,0,962.0,106.0,4.0,33.1,1024.0,1037.61,735.03
2018,6,20,13,15,959.0,105.0,4.05,32.95,1007.0,1019.13,724.58
2018,6,20,13,30,956.0,104.0,4.1,32.8,990.0,997.18,711.94
2018,6,20,13,45,952.0,102.5,4.2,32.7,966.0,970.45,696.34
2018,6,20,14,0,948.0,101.0,4.3,32.6,942.0,940.51,678.57
2018,6,20,14,15,941.5,100.5,4.35,32.35,911.5,906.38,658.06
2018,6,20,14,30,935.0,100.0,4.4,32.1,881.0,869.5,635.55
2018,6,20,14,45,927.0,98.0,4.4,31.8,844.5,827.4,609.19
2018,6,20,15,0,919.0,96.0,4.4,31.5,808.0,783.07,581.0
2018,6,20,15,15,908.5,93.5,4.4,31.5,766.0,734.47,548.8
2018,6,20,15,30,898.0,91.0,4.4,31.5,724.0,684.3,513.72
2018,6,20,15,45,884.0,88.5,4.4,30.75,677.5,630.69,475.99
2018,6,20,16,0,870.0,86.0,4.4,30.0,631.0,576.34,436.41
2018,6,20,16,15,852.0,83.5,4.4,29.45,581.5,519.5,393.24
2018,6,20,16,30,834.0,81.0,4.4,28.9,532.0,462.11,348.16
2018,6,20,16,45,810.0,77.5,4.35,28.4,480.5,402.26,299.64
2018,6,20,17,0,786.0,74.0,4.3,27.9,429.0,343.9,250.85
2018,6,20,17,15,754.0,70.0,4.2,27.1,376.5,284.54,200.64
2018,6,20,17,30,722.0,66.0,4.1,26.3,324.0,228.15,152.4
2018,6,20,17,45,676.5,61.5,4.0,25.55,273.0,172.23,106.05
2018,6,20,18,0,631.0,57.0,3.9,24.8,222.0,118.91,65.11
2018,6,20,18,15,562.5,50.5,3.7,23.85,174.0,70.01,35.05
2018,6,20,18,30,494.0,44.0,3.5,22.9,126.0,33.54,22.97
2018,6,20,18,45,383.5,35.5,3.3,21.9,86.5,28.1,17.75
2018,6,20,19,0,273.0,27.0,3.1,20.9,47.0,22.46,8.59
2018,6,20,19,15,145.5,14.5,3.05,20.25,24.5,13.82,0.0
2018,6,20,19,30,18.0,2.0,3.0,19.6,2.0,0.0,0.0
2018,6,20,19,45,9.0,1.0,2.9,18.95,1.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.75,17.9,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.5,16.45,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,6,21,4,45,68.0,7.0,1.6,13.15,9.0,0.0,0.0
2018,6,21,5,0,136.0,14.0,1.7,13.4,18.0,13.34,0.0
2018,6,21,5,15,284.0,24.5,1.75,13.9,52.0,19.93,7.49
2018,6,21,5,30,432.0,35.0,1.8,14.4,86.0,27.66,18.06
2018,6,21,5,45,424.5,40.5,1.8,14.95,110.5,30.3,21.03
2018,6,21,6,0,417.0,46.0,1.8,15.5,135.0,58.63,31.16
2018,6,21,6,15,208.5,69.0,1.9,16.35,113.5,83.66,56.13
2018,6,21,6,30,0.0,92.0,2.0,17.2,92.0,84.25,65.48
2018,6,21,6,45,11.0,118.0,2.05,18.1,122.5,110.51,86.51
2018,6,21,7,0,22.0,144.0,2.1,19.0,153.0,138.3,108.49
2018,6,21,7,15,66.0,175.0,2.15,19.85,207.0,183.48,143.59
2018,6,21,7,30,110.0,206.0,2.2,20.7,261.0,235.41,183.85
2018,6,21,7,45,231.0,212.0,2.25,21.6,342.5,305.72,237.84
2018,6,21,8,0,352.0,218.0,2.3,22.5,424.0,387.31,300.1
2018,6,21,8,15,584.5,166.0,2.35,23.4,541.0,494.04,381.25
2018,6,21,8,30,817.0,114.0,2.4,24.3,658.0,616.14,471.82
2018,6,21,8,45,876.0,98.5,2.45,25.2,717.0,677.66,515.32
2018,6,21,9,0,935.0,83.0,2.5,26.1,776.0,742.97,559.38
2018,6,21,9,15,945.0,84.0,2.6,26.8,815.5,790.76,589.51
2018,6,21,9,30,955.0,85.0,2.7,27.5,855.0,836.63,618.01
2018,6,21,9,45,963.5,85.0,2.8,28.2,889.5,878.09,643.18
2018,6,21,10,0,972.0,85.0,2.9,28.9,924.0,917.06,666.42
2018,6,21,10,15,976.5,86.0,3.0,29.5,951.0,950.8,686.32
