Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,10,30,981.0,87.0,3.1,30.1,978.0,981.42,704.1
2018,6,21,10,45,984.0,88.0,3.15,30.65,998.5,1007.36,718.58
2018,6,21,11,0,987.0,89.0,3.2,31.2,1019.0,1029.84,730.84
2018,6,21,11,15,989.5,89.5,3.25,31.7,1032.5,1047.76,740.39
2018,6,21,11,30,992.0,90.0,3.3,32.2,1046.0,1062.01,747.72
2018,6,21,11,45,992.5,90.0,3.3,32.7,1051.5,1070.07,750.87
2018,6,21,12,0,993.0,90.0,3.3,33.2,1057.0,1074.35,751.82
2018,6,21,12,15,987.5,94.0,3.35,33.4,1054.0,1072.94,750.7
2018,6,21,12,30,982.0,98.0,3.4,33.6,1051.0,1067.78,747.41
2018,6,21,12,45,974.0,102.0,3.5,33.75,1039.5,1056.49,740.97
2018,6,21,13,0,966.0,106.0,3.6,33.9,1028.0,1041.66,732.4
2018,6,21,13,15,963.0,105.0,3.65,33.85,1011.0,1023.17,721.83
2018,6,21,13,30,960.0,104.0,3.7,33.8,994.0,1001.19,709.09
2018,6,21,13,45,956.0,103.0,3.75,33.75,970.5,974.91,693.6
2018,6,21,14,0,952.0,102.0,3.8,33.7,947.0,945.42,676.0
2018,6,21,14,15,946.5,100.5,3.85,33.5,916.5,911.06,655.55
2018,6,21,14,30,941.0,99.0,3.9,33.3,886.0,873.89,633.06
2018,6,21,14,45,933.5,97.0,3.95,33.1,849.5,832.0,607.19
2018,6,21,15,0,926.0,95.0,4.0,32.9,813.0,787.82,579.44
2018,6,21,15,15,915.0,93.0,4.0,32.9,770.5,739.11,547.55
2018,6,21,15,30,904.0,91.0,4.0,32.9,728.0,688.85,512.86
2018,6,21,15,45,891.0,88.0,4.05,32.2,681.5,635.09,475.52
2018,6,21,16,0,878.0,85.0,4.1,31.5,635.0,580.49,436.21
2018,6,21,16,15,857.0,82.0,4.05,31.05,583.5,521.24,391.47
2018,6,21,16,30,836.0,79.0,4.0,30.6,532.0,461.72,345.08
2018,6,21,16,45,814.0,75.5,4.0,30.1,481.0,402.58,297.57
2018,6,21,17,0,792.0,72.0,4.0,29.6,430.0,344.71,249.55
2018,6,21,17,15,764.0,67.5,3.85,28.85,378.5,285.68,199.79
2018,6,21,17,30,736.0,63.0,3.7,28.1,327.0,229.16,151.57
2018,6,21,17,45,691.5,58.0,3.5,27.4,275.0,172.09,104.51
2018,6,21,18,0,647.0,53.0,3.3,26.7,223.0,119.98,64.73
2018,6,21,18,15,574.0,48.5,3.0,25.5,175.0,69.37,33.75
2018,6,21,18,30,501.0,44.0,2.7,24.3,127.0,33.51,22.81
2018,6,21,18,45,391.0,35.0,2.4,23.15,87.0,27.6,17.25
2018,6,21,19,0,281.0,26.0,2.1,22.0,47.0,21.41,8.07
2018,6,21,19,15,150.5,14.0,2.05,21.4,24.5,13.34,0.0
2018,6,21,19,30,20.0,2.0,2.0,20.8,2.0,0.0,0.0
2018,6,21,19,45,10.0,1.0,1.95,20.15,1.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.75,19.1,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.45,18.3,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,6,22,4,45,53.0,7.0,0.7,15.25,8.5,0.0,0.0
2018,6,22,5,0,106.0,14.0,0.7,15.7,17.0,13.34,0.0
2018,6,22,5,15,246.0,25.5,0.7,16.55,50.0,20.94,7.83
2018,6,22,5,30,386.0,37.0,0.7,17.4,83.0,29.56,19.43
2018,6,22,5,45,444.5,44.5,0.75,18.3,121.0,33.93,23.87
2018,6,22,6,0,503.0,52.0,0.8,19.2,159.0,68.05,36.03
2018,6,22,6,15,265.0,70.5,0.8,20.1,128.0,89.33,57.49
2018,6,22,6,30,27.0,89.0,0.8,21.0,97.0,85.72,64.45
2018,6,22,6,45,20.5,112.5,0.8,21.95,119.5,107.83,82.51
2018,6,22,7,0,14.0,136.0,0.8,22.9,142.0,128.87,99.16
2018,6,22,7,15,104.0,161.0,0.95,24.1,212.0,184.71,141.0
2018,6,22,7,30,194.0,186.0,1.1,25.3,282.0,250.94,190.9
2018,6,22,7,45,412.0,167.5,1.25,26.5,399.5,348.96,264.02
2018,6,22,8,0,630.0,149.0,1.4,27.7,517.0,468.56,352.03
2018,6,22,8,15,765.0,120.0,1.55,28.85,603.5,550.9,411.69
2018,6,22,8,30,900.0,91.0,1.7,30.0,690.0,642.71,476.76
2018,6,22,8,45,912.0,93.0,1.85,31.1,734.5,695.29,512.16
2018,6,22,9,0,924.0,95.0,2.0,32.2,779.0,746.65,545.18
2018,6,22,9,15,932.0,97.5,2.05,32.9,818.5,794.06,573.75
2018,6,22,9,30,940.0,100.0,2.1,33.6,858.0,839.41,600.5
2018,6,22,9,45,944.5,103.5,2.15,34.3,891.5,880.62,624.18
2018,6,22,10,0,949.0,107.0,2.2,35.0,925.0,919.11,645.84
2018,6,22,10,15,953.5,108.0,2.25,35.4,952.0,952.22,664.71
2018,6,22,10,30,958.0,109.0,2.3,35.8,979.0,982.27,681.62
2018,6,22,10,45,962.0,109.5,2.3,36.25,999.5,1008.15,695.26
2018,6,22,11,0,966.0,110.0,2.3,36.7,1020.0,1030.68,706.84
2018,6,22,11,15,967.5,111.0,2.4,36.95,1033.0,1047.83,716.85
2018,6,22,11,30,969.0,112.0,2.5,37.2,1046.0,1061.37,724.79
2018,6,22,11,45,970.0,112.0,2.55,37.45,1051.5,1069.77,729.24
2018,6,22,12,0,971.0,112.0,2.6,37.7,1057.0,1074.51,731.63
2018,6,22,12,15,969.5,112.5,2.7,37.75,1054.5,1073.58,731.88
2018,6,22,12,30,968.0,113.0,2.8,37.8,1052.0,1068.98,730.05
2018,6,22,12,45,965.5,112.5,2.9,37.9,1042.0,1058.75,724.75
2018,6,22,13,0,963.0,112.0,3.0,38.0,1032.0,1044.91,717.34
2018,6,22,13,15,959.0,112.0,3.1,37.95,1014.5,1026.57,707.67
2018,6,22,13,30,955.0,112.0,3.2,37.9,997.0,1004.78,695.87
2018,6,22,13,45,949.5,110.5,3.25,37.8,972.0,976.82,679.97
2018,6,22,14,0,944.0,109.0,3.3,37.7,947.0,945.72,662.04
2018,6,22,14,15,937.0,108.0,3.4,37.5,916.0,910.87,642.17
2018,6,22,14,30,930.0,107.0,3.5,37.3,885.0,873.31,620.3
2018,6,22,14,45,921.5,105.0,3.55,37.05,848.0,831.07,594.95
2018,6,22,15,0,913.0,103.0,3.6,36.8,811.0,786.63,567.8
2018,6,22,15,15,901.5,100.5,3.6,36.8,768.5,737.63,536.41
2018,6,22,15,30,890.0,98.0,3.6,36.8,726.0,687.15,502.07
2018,6,22,15,45,874.5,96.0,3.7,36.05,679.5,633.49,465.85
2018,6,22,16,0,859.0,94.0,3.8,35.3,633.0,579.25,427.82
2018,6,22,16,15,839.0,91.0,3.8,34.8,582.5,521.21,385.02
2018,6,22,16,30,819.0,88.0,3.8,34.3,532.0,463.45,340.94
2018,6,22,16,45,793.0,84.5,3.8,33.8,480.0,403.55,293.85
2018,6,22,17,0,767.0,81.0,3.8,33.3,428.0,345.38,246.65
2018,6,22,17,15,732.5,77.0,3.65,32.45,375.5,286.3,198.12
2018,6,22,17,30,698.0,73.0,3.5,31.6,323.0,228.37,150.1
2018,6,22,17,45,648.5,67.0,3.35,30.8,271.0,171.41,104.26
2018,6,22,18,0,599.0,61.0,3.2,30.0,219.0,119.99,65.75
2018,6,22,18,15,526.5,54.5,2.75,28.7,171.5,72.61,37.11
2018,6,22,18,30,454.0,48.0,2.3,27.4,124.0,37.06,25.44
2018,6,22,18,45,342.0,38.0,1.9,26.15,84.5,30.39,19.28
2018,6,22,19,0,230.0,28.0,1.5,24.9,45.0,23.38,9.33
2018,6,22,19,15,121.5,15.0,1.4,24.25,23.5,14.3,0.0
2018,6,22,19,30,13.0,2.0,1.3,23.6,2.0,0.0,0.0
2018,6,22,19,45,6.5,1.0,1.2,23.0,1.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.05,22.05,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,0.95,21.35,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,0.85,20.4,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,0.8,20.15,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,0.75,19.65,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.75,19.65,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.8,19.45,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.75,19.3,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.7,18.95,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.65,18.85,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.55,19.05,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,6,23,4,45,46.5,6.5,0.5,19.55,8.0,0.0,0.0
2018,6,23,5,0,93.0,13.0,0.5,19.8,16.0,12.39,0.0
2018,6,23,5,15,225.0,25.0,0.45,20.55,47.5,20.47,7.1
2018,6,23,5,30,357.0,37.0,0.4,21.3,79.0,29.58,19.07
2018,6,23,5,45,448.5,45.0,0.4,22.0,123.5,34.43,23.9
2018,6,23,6,0,540.0,53.0,0.4,22.7,168.0,70.38,36.46
2018,6,23,6,15,600.0,58.5,0.5,23.65,218.0,116.06,64.24
2018,6,23,6,30,660.0,64.0,0.6,24.6,268.0,168.71,103.53
2018,6,23,6,45,701.5,68.0,0.65,25.5,320.0,224.53,149.0
2018,6,23,7,0,743.0,72.0,0.7,26.4,372.0,282.45,196.87
2018,6,23,7,15,772.5,75.5,0.95,27.55,424.0,339.84,244.43
2018,6,23,7,30,802.0,79.0,1.2,28.7,476.0,399.65,292.65
2018,6,23,7,45,824.5,81.0,1.4,29.85,526.5,456.93,337.43
2018,6,23,8,0,847.0,83.0,1.6,31.0,577.0,515.63,381.64
2018,6,23,8,15,864.0,85.5,1.75,31.85,625.5,571.68,422.67
2018,6,23,8,30,881.0,88.0,1.9,32.7,674.0,627.58,462.21
2018,6,23,8,45,894.0,89.5,2.05,33.55,718.0,679.44,497.76
2018,6,23,9,0,907.0,91.0,2.2,34.4,762.0,730.22,530.82
2018,6,23,9,15,918.5,92.0,2.3,34.95,802.0,778.05,560.37
2018,6,23,9,30,930.0,93.0,2.4,35.5,842.0,824.14,588.37
2018,6,23,9,45,939.5,93.0,2.5,36.05,876.5,865.62,613.06
2018,6,23,10,0,949.0,93.0,2.6,36.6,911.0,904.75,636.0
2018,6,23,10,15,954.0,94.0,2.65,36.9,938.0,938.34,655.55
2018,6,23,10,30,959.0,95.0,2.7,37.2,965.0,968.91,673.15
2018,6,23,10,45,962.5,95.5,2.75,37.55,985.5,994.42,687.42
2018,6,23,11,0,966.0,96.0,2.8,37.9,1006.0,1016.55,699.65
2018,6,23,11,15,968.0,96.5,2.9,38.1,1019.0,1033.76,709.79
2018,6,23,11,30,970.0,97.0,3.0,38.3,1032.0,1047.37,717.84
2018,6,23,11,45,970.5,97.5,3.05,38.45,1037.5,1055.86,722.63
2018,6,23,12,0,971.0,98.0,3.1,38.6,1043.0,1060.66,725.32
2018,6,23,12,15,969.0,99.0,3.2,38.6,1040.5,1059.8,725.58
2018,6,23,12,30,967.0,100.0,3.3,38.6,1038.0,1055.26,723.74
2018,6,23,12,45,963.5,100.0,3.4,38.6,1027.5,1044.6,718.25
2018,6,23,13,0,960.0,100.0,3.5,38.6,1017.0,1030.34,710.65
2018,6,23,13,15,956.0,99.5,3.6,38.45,999.5,1011.58,700.74
2018,6,23,13,30,952.0,99.0,3.7,38.3,982.0,989.4,688.68
2018,6,23,13,45,946.5,98.5,3.8,38.15,957.5,962.53,673.63
2018,6,23,14,0,941.0,98.0,3.9,38.0,933.0,932.55,656.5
2018,6,23,14,15,934.0,97.0,3.95,37.65,902.5,897.82,636.45
2018,6,23,14,30,927.0,96.0,4.0,37.3,872.0,860.41,614.44
2018,6,23,14,45,917.5,95.0,4.05,37.0,835.5,818.53,589.09
2018,6,23,15,0,908.0,94.0,4.1,36.7,799.0,774.55,561.99
2018,6,23,15,15,897.0,92.5,4.1,36.7,757.5,727.14,531.33
2018,6,23,15,30,886.0,91.0,4.1,36.7,716.0,678.22,497.97
2018,6,23,15,45,871.0,88.5,4.1,35.85,669.5,624.62,461.36
2018,6,23,16,0,856.0,86.0,4.1,35.0,623.0,570.4,423.0
2018,6,23,16,15,831.5,85.0,4.05,34.45,572.5,512.44,379.94
2018,6,23,16,30,807.0,84.0,4.0,33.9,522.0,454.68,335.64
2018,6,23,16,45,777.0,81.0,3.95,33.3,469.0,394.34,288.15
2018,6,23,17,0,747.0,78.0,3.9,32.7,416.0,336.18,240.94
2018,6,23,17,15,722.5,72.5,3.75,31.85,367.0,279.71,194.03
2018,6,23,17,30,698.0,67.0,3.6,31.0,318.0,225.38,148.29
2018,6,23,17,45,649.5,62.5,3.4,30.15,267.0,168.04,101.91
2018,6,23,18,0,601.0,58.0,3.2,29.3,216.0,118.03,64.29
2018,6,23,18,15,445.5,49.0,2.95,28.25,152.5,63.68,32.32
2018,6,23,18,30,290.0,40.0,2.7,27.2,89.0,29.59,19.22
2018,6,23,18,45,209.5,29.0,2.4,26.1,58.5,22.16,12.55
2018,6,23,19,0,129.0,18.0,2.1,25.0,28.0,13.95,3.37
2018,6,23,19,15,68.5,9.5,1.95,24.35,14.5,9.05,0.0
2018,6,23,19,30,8.0,1.0,1.8,23.7,1.0,0.0,0.0
2018,6,23,19,45,4.0,0.5,1.65,23.1,0.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.5,22.1,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.45,21.35,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.4,20.75,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.4,20.25,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.45,19.4,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.5,19.05,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.5,18.35,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.45,18.05,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.4,17.75,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.25,17.1,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,6,24,4,45,30.5,4.5,1.55,17.55,5.5,0.0,0.0
2018,6,24,5,0,61.0,9.0,1.7,17.9,11.0,8.58,0.0
2018,6,24,5,15,142.0,20.5,1.85,18.5,34.5,16.01,4.17
2018,6,24,5,30,223.0,32.0,2.0,19.1,58.0,24.6,15.02
2018,6,24,5,45,177.0,34.0,2.15,19.65,61.0,25.34,16.26
2018,6,24,6,0,131.0,36.0,2.3,20.2,64.0,35.23,19.9
2018,6,24,6,15,65.5,42.0,2.35,21.0,56.0,45.67,29.74
2018,6,24,6,30,0.0,48.0,2.4,21.8,48.0,44.6,31.56
2018,6,24,6,45,0.0,68.0,2.45,22.55,68.0,63.26,46.81
2018,6,24,7,0,0.0,88.0,2.5,23.3,88.0,81.67,61.55
2018,6,24,7,15,41.0,135.5,2.45,24.05,156.0,139.36,106.84
2018,6,24,7,30,82.0,183.0,2.4,24.8,224.0,202.01,155.39
2018,6,24,7,45,314.0,173.5,2.35,25.55,353.0,307.18,235.57
2018,6,24,8,0,546.0,164.0,2.3,26.3,482.0,437.01,333.41
2018,6,24,8,15,662.5,142.0,2.25,27.0,560.0,513.27,389.93
2018,6,24,8,30,779.0,120.0,2.2,27.7,638.0,597.24,450.88
2018,6,24,8,45,793.5,123.0,2.2,28.4,680.5,647.46,485.59
2018,6,24,9,0,808.0,126.0,2.2,29.1,723.0,696.99,518.92
2018,6,24,9,15,823.0,127.0,2.2,29.7,763.0,743.94,549.07
2018,6,24,9,30,838.0,128.0,2.2,30.3,803.0,789.7,576.98
2018,6,24,9,45,852.0,127.0,2.2,30.95,837.5,827.25,598.89
2018,6,24,10,0,866.0,126.0,2.2,31.6,872.0,866.45,621.58
2018,6,24,10,15,873.0,127.0,2.2,32.15,899.0,899.4,640.17
2018,6,24,10,30,880.0,128.0,2.2,32.7,926.0,929.69,656.92
2018,6,24,10,45,885.0,128.5,2.2,33.25,946.5,954.82,670.31
2018,6,24,11,0,890.0,129.0,2.2,33.8,967.0,976.91,681.76
2018,6,24,11,15,893.5,129.5,2.25,34.1,980.5,994.4,691.59
2018,6,24,11,30,897.0,130.0,2.3,34.4,994.0,1008.61,699.49
2018,6,24,11,45,899.0,130.0,2.35,34.7,1000.5,1017.52,704.25
2018,6,24,12,0,901.0,130.0,2.4,35.0,1007.0,1023.05,707.07
2018,6,24,12,15,899.5,131.0,2.45,35.15,1005.0,1022.69,706.87
2018,6,24,12,30,898.0,132.0,2.5,35.3,1003.0,1018.94,704.73
2018,6,24,12,45,894.5,132.5,2.6,35.4,993.5,1009.36,699.76
2018,6,24,13,0,891.0,133.0,2.7,35.5,984.0,996.45,692.81
2018,6,24,13,15,887.5,132.0,2.75,35.5,967.5,978.82,682.82
2018,6,24,13,30,884.0,131.0,2.8,35.5,951.0,957.98,670.87
2018,6,24,13,45,878.5,130.0,2.9,35.45,927.5,932.22,656.33
2018,6,24,14,0,873.0,129.0,3.0,35.4,904.0,903.55,639.83
2018,6,24,14,15,866.0,127.5,3.05,35.15,874.5,870.38,620.48
2018,6,24,14,30,859.0,126.0,3.1,34.9,845.0,834.71,599.31
2018,6,24,14,45,849.5,123.5,3.15,34.7,809.0,793.79,574.3
2018,6,24,15,0,840.0,121.0,3.2,34.5,773.0,750.96,547.67
2018,6,24,15,15,827.5,118.5,3.2,34.5,732.5,706.5,518.52
2018,6,24,15,30,815.0,116.0,3.2,34.5,692.0,658.09,484.83
2018,6,24,15,45,798.5,113.0,3.35,33.75,646.5,605.8,449.42
2018,6,24,16,0,782.0,110.0,3.5,33.0,601.0,553.2,412.41
2018,6,24,16,15,700.0,122.0,3.55,32.4,535.5,480.65,358.91
2018,6,24,16,30,618.0,134.0,3.6,31.8,470.0,415.59,309.76
2018,6,24,16,45,525.5,140.0,3.65,31.2,406.0,346.07,256.62
2018,6,24,17,0,433.0,146.0,3.7,30.6,342.0,287.65,211.41
2018,6,24,17,15,407.0,130.5,3.75,29.7,297.0,238.79,172.35
2018,6,24,17,30,381.0,115.0,3.8,28.8,252.0,192.67,134.99
2018,6,24,17,45,417.5,93.5,3.8,27.85,222.0,155.11,102.17
2018,6,24,18,0,454.0,72.0,3.8,26.9,192.0,114.33,68.1
2018,6,24,18,15,420.5,61.0,3.75,25.9,153.5,73.48,41.26
2018,6,24,18,30,387.0,50.0,3.7,24.9,115.0,38.75,27.17
2018,6,24,18,45,290.5,38.5,3.6,23.85,78.0,30.75,19.81
2018,6,24,19,0,194.0,27.0,3.5,22.8,41.0,21.29,8.34
2018,6,24,19,15,103.0,14.5,3.4,22.1,21.5,13.82,0.0
2018,6,24,19,30,12.0,2.0,3.3,21.4,2.0,0.0,0.0
2018,6,24,19,45,6.0,1.0,3.25,20.75,1.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.2,20.1,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.1,19.7,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.0,19.3,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.9,18.9,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.75,18.3,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.65,17.9,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.55,17.55,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.45,17.3,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.35,17.05,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.2,16.35,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.15,16.15,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.0,16.05,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.85,15.95,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,6,25,4,45,0.0,1.0,2.0,16.05,1.0,0.0,0.0
2018,6,25,5,0,0.0,2.0,2.1,16.2,2.0,1.91,0.0
2018,6,25,5,15,7.5,7.0,2.2,16.6,8.0,6.59,0.0
2018,6,25,5,30,15.0,12.0,2.3,17.0,14.0,11.14,3.78
2018,6,25,5,45,7.5,17.5,2.4,17.4,18.5,16.45,8.7
2018,6,25,6,0,0.0,23.0,2.5,17.8,23.0,21.32,12.33
2018,6,25,6,15,0.0,27.0,2.5,18.35,27.0,25.04,15.54
2018,6,25,6,30,0.0,31.0,2.5,18.9,31.0,28.76,18.66
2018,6,25,6,45,0.0,42.0,2.5,19.45,42.0,39.01,27.17
2018,6,25,7,0,0.0,53.0,2.5,20.0,53.0,49.26,35.57
2018,6,25,7,15,0.0,69.0,2.45,20.65,69.0,64.2,47.67
2018,6,25,7,30,0.0,85.0,2.4,21.3,85.0,79.16,59.59
2018,6,25,7,45,0.0,99.0,2.35,21.95,99.0,92.18,69.74
2018,6,25,8,0,0.0,113.0,2.3,22.6,113.0,105.24,79.78
2018,6,25,8,15,3.0,144.0,2.3,23.3,146.0,135.84,103.61
2018,6,25,8,30,6.0,175.0,2.3,24.0,179.0,166.89,127.34
2018,6,25,8,45,9.5,203.0,2.25,24.7,210.0,195.89,149.09
2018,6,25,9,0,13.0,231.0,2.2,25.4,241.0,225.33,170.81
2018,6,25,9,15,13.5,241.5,2.25,26.1,252.0,236.43,178.35
2018,6,25,9,30,14.0,252.0,2.3,26.8,263.0,247.55,185.89
2018,6,25,9,45,35.0,282.0,2.3,27.45,311.5,298.65,223.71
2018,6,25,10,0,56.0,312.0,2.3,28.1,360.0,347.39,258.97
2018,6,25,10,15,109.0,328.0,2.4,28.65,425.5,418.68,311.19
2018,6,25,10,30,162.0,344.0,2.5,29.2,491.0,486.29,359.69
2018,6,25,10,45,149.5,384.5,2.6,29.75,522.5,519.32,380.86
2018,6,25,11,0,137.0,425.0,2.7,30.3,554.0,551.38,401.28
2018,6,25,11,15,355.0,356.5,2.85,30.6,697.0,711.37,516.95
2018,6,25,11,30,573.0,288.0,3.0,30.9,840.0,861.83,621.5
2018,6,25,11,45,696.0,232.5,3.1,31.25,907.0,933.33,668.62
2018,6,25,12,0,819.0,177.0,3.2,31.6,974.0,996.91,708.37
2018,6,25,12,15,860.0,153.0,3.35,31.7,988.5,1004.88,713.72
2018,6,25,12,30,901.0,129.0,3.5,31.8,1003.0,1019.16,723.61
2018,6,25,12,45,904.5,125.0,3.65,31.9,995.5,1012.06,719.94
2018,6,25,13,0,908.0,121.0,3.8,32.0,988.0,1001.45,714.23
2018,6,25,13,15,906.0,120.0,3.85,31.95,972.5,985.01,704.63
2018,6,25,13,30,904.0,119.0,3.9,31.9,957.0,965.24,692.95
2018,6,25,13,45,900.0,117.0,4.0,31.85,934.0,939.44,677.62
2018,6,25,14,0,896.0,115.0,4.1,31.8,911.0,910.59,660.24
2018,6,25,14,15,890.0,113.5,4.15,31.55,881.5,877.62,640.28
2018,6,25,14,30,884.0,112.0,4.2,31.3,852.0,842.03,618.38
2018,6,25,14,45,876.0,110.0,4.2,31.1,817.0,801.92,592.87
2018,6,25,15,0,868.0,108.0,4.2,30.9,782.0,759.71,565.66
2018,6,25,15,15,856.5,105.5,4.2,30.9,741.0,712.64,534.3
2018,6,25,15,30,845.0,103.0,4.2,30.9,700.0,664.2,499.88
2018,6,25,15,45,830.5,100.0,4.2,30.2,655.0,613.1,463.75
2018,6,25,16,0,816.0,97.0,4.2,29.5,610.0,560.14,425.11
2018,6,25,16,15,798.0,93.5,4.1,29.0,562.0,504.61,382.76
2018,6,25,16,30,780.0,90.0,4.0,28.5,514.0,449.43,339.32
2018,6,25,16,45,756.5,85.5,3.95,28.05,464.0,391.66,292.61
2018,6,25,17,0,733.0,81.0,3.9,27.6,414.0,335.4,245.74
2018,6,25,17,15,703.0,75.5,3.8,27.0,363.0,278.07,197.27
2018,6,25,17,30,673.0,70.0,3.7,26.4,312.0,221.51,149.06
2018,6,25,17,45,628.5,65.0,3.65,25.8,263.0,167.72,104.46
2018,6,25,18,0,584.0,60.0,3.6,25.2,214.0,118.85,66.75
2018,6,25,18,15,510.5,53.0,3.4,24.4,167.0,71.68,37.17
2018,6,25,18,30,437.0,46.0,3.2,23.6,120.0,35.12,24.26
2018,6,25,18,45,313.5,36.0,3.05,22.85,80.0,28.35,17.94
2018,6,25,19,0,190.0,26.0,2.9,22.1,40.0,20.46,7.91
2018,6,25,19,15,101.5,14.0,2.85,21.5,21.0,13.34,0.0
2018,6,25,19,30,13.0,2.0,2.8,20.9,2.0,0.0,0.0
2018,6,25,19,45,6.5,1.0,2.7,20.3,1.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,2.6,19.7,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.55,19.35,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.45,18.6,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.35,17.95,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.25,17.45,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.05,16.55,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,1.95,16.15,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.75,15.45,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,6,26,4,45,39.0,5.5,1.65,14.55,6.5,0.0,0.0
2018,6,26,5,0,78.0,11.0,1.8,14.9,13.0,10.48,0.0
2018,6,26,5,15,198.5,22.5,1.85,15.5,42.0,18.14,5.01
2018,6,26,5,30,319.0,34.0,1.9,16.1,71.0,26.82,17.08
2018,6,26,5,45,333.5,40.5,1.9,16.75,95.5,30.36,20.86
2018,6,26,6,0,348.0,47.0,1.9,17.4,120.0,54.09,29.8
2018,6,26,6,15,174.0,65.0,1.9,18.3,101.5,75.49,50.42
2018,6,26,6,30,0.0,83.0,1.9,19.2,83.0,76.32,58.38
2018,6,26,6,45,2.5,103.5,1.85,20.1,104.5,95.69,73.98
2018,6,26,7,0,5.0,124.0,1.8,21.0,126.0,115.52,89.61
2018,6,26,7,15,25.0,156.5,1.8,21.95,168.5,152.65,118.49
2018,6,26,7,30,45.0,189.0,1.8,22.9,211.0,192.57,149.15
2018,6,26,7,45,71.5,219.0,1.75,23.85,258.5,235.7,181.75
2018,6,26,8,0,98.0,249.0,1.7,24.8,306.0,281.91,216.12
2018,6,26,8,15,331.5,213.0,1.8,25.65,429.0,389.83,298.4
2018,6,26,8,30,565.0,177.0,1.9,26.5,552.0,521.44,396.08
2018,6,26,8,45,742.5,132.5,1.95,27.4,659.5,622.48,468.79
2018,6,26,9,0,920.0,88.0,2.0,28.3,767.0,734.77,546.41
2018,6,26,9,15,928.0,90.5,2.1,29.05,806.0,782.15,575.32
2018,6,26,9,30,936.0,93.0,2.2,29.8,845.0,827.51,602.95
2018,6,26,9,45,941.5,94.5,2.35,30.55,878.0,867.58,627.14
2018,6,26,10,0,947.0,96.0,2.5,31.3,911.0,905.02,649.39
2018,6,26,10,15,952.0,98.0,2.6,31.9,939.0,939.71,669.68
2018,6,26,10,30,957.0,100.0,2.7,32.5,967.0,971.38,687.91
2018,6,26,10,45,960.5,100.5,2.85,33.05,987.5,996.99,702.81
2018,6,26,11,0,964.0,101.0,3.0,33.6,1008.0,1019.24,715.63
2018,6,26,11,15,966.5,101.5,3.15,33.85,1021.5,1037.06,726.59
2018,6,26,11,30,969.0,102.0,3.3,34.1,1035.0,1051.3,735.41
2018,6,26,11,45,969.5,102.5,3.45,34.3,1041.0,1059.94,741.0
2018,6,26,12,0,970.0,103.0,3.6,34.5,1047.0,1064.89,744.41
2018,6,26,12,15,971.0,102.0,3.75,34.5,1045.5,1065.15,745.62
2018,6,26,12,30,972.0,101.0,3.9,34.5,1044.0,1061.72,744.63
2018,6,26,12,45,972.0,100.0,4.05,34.45,1035.5,1053.59,740.93
2018,6,26,13,0,972.0,99.0,4.2,34.4,1027.0,1041.77,734.96
2018,6,26,13,15,969.0,98.0,4.3,34.25,1010.0,1023.42,724.88
2018,6,26,13,30,966.0,97.0,4.4,34.1,993.0,1001.55,712.58
2018,6,26,13,45,961.5,96.5,4.45,33.9,969.5,975.4,697.38
2018,6,26,14,0,957.0,96.0,4.5,33.7,946.0,946.03,680.02
2018,6,26,14,15,951.5,95.0,4.55,33.4,916.0,912.22,659.92
2018,6,26,14,30,946.0,94.0,4.6,33.1,886.0,875.56,637.74
2018,6,26,14,45,938.0,92.5,4.65,32.75,850.0,833.77,611.98
2018,6,26,15,0,930.0,91.0,4.7,32.4,814.0,789.69,584.4
2018,6,26,15,15,919.5,89.0,4.7,32.4,772.0,741.29,552.42
2018,6,26,15,30,909.0,87.0,4.7,32.4,730.0,691.28,517.9
2018,6,26,15,45,896.0,85.0,4.65,31.5,684.0,638.36,480.93
2018,6,26,16,0,883.0,83.0,4.6,30.6,638.0,584.58,442.04
2018,6,26,16,15,866.5,80.5,4.55,30.0,589.0,527.9,399.09
2018,6,26,16,30,850.0,78.0,4.5,29.4,540.0,471.24,354.67
2018,6,26,16,45,828.0,74.5,4.45,28.85,488.5,410.53,305.67
2018,6,26,17,0,806.0,71.0,4.4,28.3,437.0,351.84,256.71
2018,6,26,17,15,774.0,67.0,4.25,27.55,383.5,291.24,205.48
2018,6,26,17,30,742.0,63.0,4.1,26.8,330.0,233.58,156.11
2018,6,26,17,45,698.0,58.0,4.0,26.0,278.0,176.07,108.28
2018,6,26,18,0,654.0,53.0,3.9,25.2,226.0,123.44,67.51
2018,6,26,18,15,570.0,48.5,3.65,24.3,176.0,71.51,35.07
2018,6,26,18,30,486.0,44.0,3.4,23.4,126.0,33.37,22.8
2018,6,26,18,45,363.5,35.5,3.2,22.5,85.5,27.92,17.62
2018,6,26,19,0,241.0,27.0,3.0,21.6,45.0,22.26,9.2
2018,6,26,19,15,127.0,14.5,2.95,21.0,23.5,13.82,0.0
2018,6,26,19,30,13.0,2.0,2.9,20.4,2.0,0.0,0.0
2018,6,26,19,45,6.5,1.0,2.8,19.75,1.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.7,18.7,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.65,17.95,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,27,4,45,55.0,6.5,2.25,13.85,8.0,0.0,0.0
2018,6,27,5,0,110.0,13.0,2.3,14.0,16.0,12.39,0.0
2018,6,27,5,15,177.0,20.0,2.3,14.4,35.5,15.78,3.34
2018,6,27,5,30,244.0,27.0,2.3,14.8,55.0,20.39,11.7
2018,6,27,5,45,216.5,33.0,2.25,15.25,66.5,24.68,16.02
2018,6,27,6,0,189.0,39.0,2.2,15.7,78.0,39.97,22.81
2018,6,27,6,15,94.5,42.5,2.15,16.45,62.0,47.62,30.75
2018,6,27,6,30,0.0,46.0,2.1,17.2,46.0,42.73,30.63
2018,6,27,6,45,0.0,56.5,2.05,17.95,56.5,52.52,38.73
2018,6,27,7,0,0.0,67.0,2.0,18.7,67.0,62.33,46.67
2018,6,27,7,15,0.5,95.0,2.0,19.65,95.0,88.42,67.82
2018,6,27,7,30,1.0,123.0,2.0,20.6,123.0,114.52,88.51
2018,6,27,7,45,8.5,161.0,1.95,21.5,165.5,153.19,118.79
2018,6,27,8,0,16.0,199.0,1.9,22.4,208.0,192.9,149.22
2018,6,27,8,15,275.5,177.0,1.95,23.3,358.5,324.35,252.41
2018,6,27,8,30,535.0,155.0,2.0,24.2,509.0,481.77,371.69
2018,6,27,8,45,735.5,119.5,2.05,25.1,641.5,604.71,461.52
2018,6,27,9,0,936.0,84.0,2.1,26.0,774.0,741.44,556.84
2018,6,27,9,15,937.0,90.0,2.25,26.7,811.5,787.87,585.62
2018,6,27,9,30,938.0,96.0,2.4,27.4,849.0,831.67,613.0
2018,6,27,9,45,935.5,103.5,2.55,28.05,881.0,871.32,637.43
2018,6,27,10,0,933.0,111.0,2.7,28.7,913.0,907.76,659.55
2018,6,27,10,15,938.0,112.5,2.9,29.15,940.5,941.58,680.72
2018,6,27,10,30,943.0,114.0,3.1,29.6,968.0,972.42,699.88
2018,6,27,10,45,946.5,115.5,3.3,30.0,989.0,998.74,716.23
2018,6,27,11,0,950.0,117.0,3.5,30.4,1010.0,1021.75,730.47
2018,6,27,11,15,952.0,118.0,3.65,30.55,1023.5,1039.39,741.71
2018,6,27,11,30,954.0,119.0,3.8,30.7,1037.0,1053.49,750.81
2018,6,27,11,45,954.5,119.0,3.95,30.85,1042.5,1061.55,756.17
2018,6,27,12,0,955.0,119.0,4.1,31.0,1048.0,1065.98,759.35
2018,6,27,12,15,955.0,118.0,4.2,30.95,1046.0,1065.32,759.69
2018,6,27,12,30,955.0,117.0,4.3,30.9,1044.0,1061.03,757.85
2018,6,27,12,45,954.5,116.0,4.45,30.85,1035.0,1052.62,753.77
2018,6,27,13,0,954.0,115.0,4.6,30.8,1026.0,1040.59,747.43
2018,6,27,13,15,950.0,115.0,4.65,30.6,1009.0,1022.61,737.19
2018,6,27,13,30,946.0,115.0,4.7,30.4,992.0,1001.22,724.84
2018,6,27,13,45,941.0,114.0,4.75,30.15,968.0,974.62,709.32
2018,6,27,14,0,936.0,113.0,4.8,29.9,944.0,944.88,691.65
2018,6,27,14,15,929.5,111.0,4.8,29.6,913.0,909.88,670.11
2018,6,27,14,30,923.0,109.0,4.8,29.3,882.0,872.15,646.55
2018,6,27,14,45,915.0,107.0,4.8,28.95,846.0,830.7,620.33
2018,6,27,15,0,907.0,105.0,4.8,28.6,810.0,787.02,592.25
2018,6,27,15,15,895.5,103.0,4.8,28.6,768.0,738.85,559.84
2018,6,27,15,30,884.0,101.0,4.8,28.6,726.0,689.21,524.45
2018,6,27,15,45,870.5,98.0,4.85,27.65,680.0,636.13,487.21
2018,6,27,16,0,857.0,95.0,4.9,26.7,634.0,582.55,448.17
2018,6,27,16,15,820.5,94.5,4.85,26.05,577.5,518.38,398.97
2018,6,27,16,30,784.0,94.0,4.8,25.4,521.0,456.38,349.97
2018,6,27,16,45,708.5,100.0,4.8,24.7,457.5,385.84,293.5
2018,6,27,17,0,633.0,106.0,4.8,24.0,394.0,323.57,242.55
2018,6,27,17,15,586.0,100.0,4.75,23.15,341.0,266.01,194.39
2018,6,27,17,30,539.0,94.0,4.7,22.3,288.0,213.31,149.98
2018,6,27,17,45,535.5,79.5,4.65,21.45,247.0,165.59,108.64
2018,6,27,18,0,532.0,65.0,4.6,20.6,206.0,118.19,69.7
2018,6,27,18,15,513.0,55.0,4.45,19.8,167.5,74.41,39.87
2018,6,27,18,30,494.0,45.0,4.3,19.0,129.0,34.27,24.04
2018,6,27,18,45,381.0,36.5,4.15,18.2,88.5,28.88,18.79
2018,6,27,19,0,268.0,28.0,4.0,17.4,48.0,23.28,10.18
2018,6,27,19,15,143.5,15.5,3.9,16.95,25.5,14.77,0.0
2018,6,27,19,30,19.0,3.0,3.8,16.5,3.0,0.0,0.0
2018,6,27,19,45,9.5,1.5,3.75,16.05,1.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.65,15.35,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,28,4,45,37.0,6.0,3.1,13.75,7.0,0.0,0.0
2018,6,28,5,0,74.0,12.0,3.2,13.9,14.0,11.44,0.0
2018,6,28,5,15,196.5,25.0,3.3,14.4,44.0,19.79,5.16
2018,6,28,5,30,319.0,38.0,3.4,14.9,74.0,30.84,20.49
2018,6,28,5,45,412.5,46.0,3.5,15.35,116.5,35.58,25.51
2018,6,28,6,0,506.0,54.0,3.6,15.8,159.0,67.07,36.7
2018,6,28,6,15,567.5,60.0,3.65,16.4,208.0,111.1,63.92
2018,6,28,6,30,629.0,66.0,3.7,17.0,257.0,162.35,103.43
2018,6,28,6,45,671.5,70.0,3.75,17.6,308.0,214.49,148.0
2018,6,28,7,0,714.0,74.0,3.8,18.2,359.0,272.95,199.06
2018,6,28,7,15,744.0,77.0,3.8,18.85,409.5,328.37,247.84
2018,6,28,7,30,774.0,80.0,3.8,19.5,460.0,386.32,297.64
2018,6,28,7,45,796.5,83.0,3.75,20.15,510.0,443.1,345.15
2018,6,28,8,0,819.0,86.0,3.7,20.8,560.0,501.0,391.89
2018,6,28,8,15,836.0,88.0,3.75,21.4,607.0,555.6,434.86
2018,6,28,8,30,853.0,90.0,3.8,22.0,654.0,609.78,476.13
2018,6,28,8,45,867.0,91.5,3.8,22.65,698.0,661.14,513.84
2018,6,28,9,0,881.0,93.0,3.8,23.3,742.0,711.6,549.29
2018,6,28,9,15,892.0,94.5,3.9,23.8,781.5,758.66,580.67
2018,6,28,9,30,903.0,96.0,4.0,24.3,821.0,804.03,610.46
2018,6,28,9,45,913.0,96.0,4.05,24.8,855.0,845.17,636.74
2018,6,28,10,0,923.0,96.0,4.1,25.3,889.0,884.08,661.2
2018,6,28,10,15,929.5,97.5,4.2,25.6,917.5,918.97,683.48
2018,6,28,10,30,936.0,99.0,4.3,25.9,946.0,951.01,703.75
2018,6,28,10,45,940.5,99.5,4.35,26.25,967.0,977.18,719.63
2018,6,28,11,0,945.0,100.0,4.4,26.6,988.0,1000.1,733.36
2018,6,28,11,15,948.0,100.5,4.45,26.85,1002.0,1018.21,744.24
2018,6,28,11,30,951.0,101.0,4.5,27.1,1016.0,1032.83,752.91
2018,6,28,11,45,952.5,101.0,4.55,27.3,1022.5,1041.91,758.2
2018,6,28,12,0,954.0,101.0,4.6,27.5,1029.0,1047.39,761.21
2018,6,28,12,15,953.5,101.5,4.7,27.6,1027.5,1047.76,762.01
2018,6,28,12,30,953.0,102.0,4.8,27.7,1026.0,1044.5,760.56
2018,6,28,12,45,951.5,101.5,4.9,27.8,1017.0,1035.65,755.54
2018,6,28,13,0,950.0,101.0,5.0,27.9,1008.0,1023.19,748.24
2018,6,28,13,15,946.5,100.0,5.05,27.8,991.0,1004.79,737.26
2018,6,28,13,30,943.0,99.0,5.1,27.7,974.0,982.96,724.04
2018,6,28,13,45,938.5,98.0,5.2,27.65,950.5,956.9,708.16
2018,6,28,14,0,934.0,97.0,5.3,27.6,927.0,927.69,690.06
2018,6,28,14,15,928.0,95.5,5.3,27.4,897.0,893.69,668.35
2018,6,28,14,30,922.0,94.0,5.3,27.2,867.0,856.95,644.61
2018,6,28,14,45,914.0,92.5,5.3,26.95,831.0,816.06,617.91
2018,6,28,15,0,906.0,91.0,5.3,26.7,795.0,772.96,589.35
2018,6,28,15,15,895.0,89.5,5.3,26.7,754.0,725.74,556.94
2018,6,28,15,30,884.0,88.0,5.3,26.7,713.0,677.0,521.99
2018,6,28,15,45,871.0,85.5,5.2,26.1,668.0,624.77,483.47
2018,6,28,16,0,858.0,83.0,5.1,25.5,623.0,571.72,443.22
2018,6,28,16,15,841.0,80.0,5.05,25.1,574.5,515.57,399.15
2018,6,28,16,30,824.0,77.0,5.0,24.7,526.0,459.54,353.79
2018,6,28,16,45,801.0,74.0,4.9,24.3,475.5,400.32,304.55
2018,6,28,17,0,778.0,71.0,4.8,23.9,425.0,343.24,255.66
2018,6,28,17,15,746.5,67.5,4.7,23.25,373.5,284.82,205.13
2018,6,28,17,30,715.0,64.0,4.6,22.6,322.0,229.28,156.56
2018,6,28,17,45,669.5,59.5,4.55,21.95,271.0,173.48,109.29
2018,6,28,18,0,624.0,55.0,4.5,21.3,220.0,120.42,67.38
2018,6,28,18,15,554.5,49.0,4.35,20.55,172.5,71.87,36.2
2018,6,28,18,30,485.0,43.0,4.2,19.8,125.0,32.46,22.4
2018,6,28,18,45,375.0,35.0,4.05,19.05,86.0,27.45,17.52
2018,6,28,19,0,265.0,27.0,3.9,18.3,47.0,22.26,9.46
2018,6,28,19,15,141.5,14.5,3.85,17.75,24.5,13.82,0.0
2018,6,28,19,30,18.0,2.0,3.8,17.2,2.0,0.0,0.0
2018,6,28,19,45,9.0,1.0,3.75,16.7,1.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.65,15.9,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.55,15.3,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,29,4,45,38.0,5.5,2.05,13.45,6.5,0.0,0.0
2018,6,29,5,0,76.0,11.0,2.1,13.6,13.0,10.48,0.0
2018,6,29,5,15,212.5,23.0,2.0,14.1,43.5,18.81,4.14
2018,6,29,5,30,349.0,35.0,1.9,14.6,74.0,28.0,18.1
2018,6,29,5,45,407.0,43.0,1.85,15.1,110.5,32.88,23.19
2018,6,29,6,0,465.0,51.0,1.8,15.6,147.0,61.97,33.8
2018,6,29,6,15,346.0,78.0,1.7,16.4,160.5,102.3,65.95
2018,6,29,6,30,227.0,105.0,1.6,17.2,174.0,130.06,93.65
2018,6,29,6,45,434.5,95.0,1.5,18.0,257.0,182.82,130.02
2018,6,29,7,0,642.0,85.0,1.4,18.8,340.0,260.52,189.16
2018,6,29,7,15,722.5,80.0,1.4,19.8,404.0,323.36,240.86
2018,6,29,7,30,803.0,75.0,1.4,20.8,468.0,392.29,296.61
2018,6,29,7,45,825.0,77.0,1.4,21.85,518.5,449.44,342.44
2018,6,29,8,0,847.0,79.0,1.4,22.9,569.0,508.05,387.51
2018,6,29,8,15,864.0,81.0,1.55,23.9,617.0,563.73,429.48
2018,6,29,8,30,881.0,83.0,1.7,24.9,665.0,619.28,469.91
2018,6,29,8,45,894.0,85.0,1.8,25.95,709.5,671.81,506.45
2018,6,29,9,0,907.0,87.0,1.9,27.0,754.0,723.3,540.33
2018,6,29,9,15,913.5,90.0,2.15,27.85,792.5,769.66,570.16
2018,6,29,9,30,920.0,93.0,2.4,28.7,831.0,813.93,598.2
2018,6,29,9,45,923.5,96.5,2.65,29.6,863.5,853.94,622.95
2018,6,29,10,0,927.0,100.0,2.9,30.5,896.0,891.23,645.64
2018,6,29,10,15,933.0,101.0,3.1,31.0,924.0,925.36,666.78
2018,6,29,10,30,939.0,102.0,3.3,31.5,952.0,956.59,685.95
2018,6,29,10,45,943.5,102.5,3.5,31.95,973.0,982.88,702.03
2018,6,29,11,0,948.0,103.0,3.7,32.4,994.0,1005.91,716.03
2018,6,29,11,15,950.5,103.0,3.85,32.65,1007.0,1023.14,726.63
2018,6,29,11,30,953.0,103.0,4.0,32.9,1020.0,1036.85,735.09
2018,6,29,11,45,953.5,103.5,4.15,33.15,1026.0,1045.52,740.44
2018,6,29,12,0,954.0,104.0,4.3,33.4,1032.0,1050.56,743.61
2018,6,29,12,15,952.0,105.0,4.4,33.4,1029.5,1049.99,743.8
2018,6,29,12,30,950.0,106.0,4.5,33.4,1027.0,1045.8,741.82
2018,6,29,12,45,946.0,107.0,4.6,33.45,1017.5,1036.06,736.26
2018,6,29,13,0,942.0,108.0,4.7,33.5,1008.0,1022.79,728.54
2018,6,29,13,15,938.5,107.5,4.75,33.4,991.0,1005.05,718.17
2018,6,29,13,30,935.0,107.0,4.8,33.3,974.0,983.92,705.85
2018,6,29,13,45,930.0,105.5,4.85,33.2,950.0,957.13,689.82
2018,6,29,14,0,925.0,104.0,4.9,33.1,926.0,927.23,671.7
2018,6,29,14,15,918.0,102.5,4.9,32.9,895.5,892.68,650.32
2018,6,29,14,30,911.0,101.0,4.9,32.7,865.0,855.46,627.01
2018,6,29,14,45,902.5,99.5,4.9,32.5,829.0,814.58,601.0
2018,6,29,15,0,894.0,98.0,4.9,32.3,793.0,771.55,573.25
2018,6,29,15,15,883.0,96.0,4.9,32.3,752.0,724.33,541.79
2018,6,29,15,30,872.0,94.0,4.9,32.3,711.0,675.61,507.67
2018,6,29,15,45,858.0,91.5,4.9,31.65,665.5,623.3,470.63
2018,6,29,16,0,844.0,89.0,4.9,31.0,620.0,570.3,431.86
2018,6,29,16,15,826.5,86.0,4.8,30.5,572.0,514.29,389.1
2018,6,29,16,30,809.0,83.0,4.7,30.0,524.0,458.34,345.04
2018,6,29,16,45,786.0,79.0,4.65,29.5,473.0,399.67,297.68
2018,6,29,17,0,763.0,75.0,4.6,29.0,422.0,342.4,250.01
2018,6,29,17,15,731.5,71.0,4.4,28.35,371.0,284.29,200.85
2018,6,29,17,30,700.0,67.0,4.2,27.7,320.0,229.09,153.69
2018,6,29,17,45,656.0,62.0,4.05,27.0,269.5,171.77,106.23
2018,6,29,18,0,612.0,57.0,3.9,26.3,219.0,121.21,67.09
2018,6,29,18,15,545.5,50.5,3.5,25.35,172.0,73.02,36.56
2018,6,29,18,30,479.0,44.0,3.1,24.4,125.0,33.34,22.67
2018,6,29,18,45,374.0,35.5,2.7,23.45,86.0,27.91,17.54
2018,6,29,19,0,269.0,27.0,2.3,22.5,47.0,22.26,9.23
2018,6,29,19,15,143.5,14.5,2.2,21.9,24.5,13.82,0.0
2018,6,29,19,30,18.0,2.0,2.1,21.3,2.0,0.0,0.0
2018,6,29,19,45,9.0,1.0,2.0,20.75,1.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.35,18.35,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.25,17.85,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.15,17.45,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.95,16.8,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.85,16.8,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.75,16.8,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.7,16.75,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.85,16.35,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.95,16.65,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,6,30,4,45,56.0,6.0,1.05,17.35,7.0,0.0,0.0
2018,6,30,5,0,112.0,12.0,1.1,17.7,14.0,11.44,0.0
2018,6,30,5,15,251.0,22.0,1.3,18.55,44.5,17.91,2.96
2018,6,30,5,30,390.0,32.0,1.5,19.4,75.0,25.25,15.36
2018,6,30,5,45,478.0,39.0,1.65,20.25,118.5,29.46,19.71
2018,6,30,6,0,566.0,46.0,1.8,21.1,162.0,61.62,30.19
2018,6,30,6,15,621.5,51.0,1.65,22.1,211.0,109.8,59.18
2018,6,30,6,30,677.0,56.0,1.5,23.1,260.0,161.93,98.2
2018,6,30,6,45,715.0,60.5,1.35,24.05,311.5,215.99,142.91
2018,6,30,7,0,753.0,65.0,1.2,25.0,363.0,274.03,191.61
2018,6,30,7,15,780.5,68.0,1.0,26.1,414.5,330.78,238.58
2018,6,30,7,30,808.0,71.0,0.8,27.2,466.0,389.72,285.28
2018,6,30,7,45,828.0,73.5,0.65,28.25,515.5,447.62,329.16
2018,6,30,8,0,848.0,76.0,0.5,29.3,565.0,505.03,370.23
2018,6,30,8,15,863.0,78.5,0.6,30.1,612.5,560.15,410.14
2018,6,30,8,30,878.0,81.0,0.7,30.9,660.0,614.96,448.43
2018,6,30,8,45,890.0,82.5,0.85,31.65,703.5,666.24,483.73
2018,6,30,9,0,902.0,84.0,1.0,32.4,747.0,716.38,516.56
2018,6,30,9,15,911.5,85.5,1.1,32.95,786.0,763.29,545.32
2018,6,30,9,30,921.0,87.0,1.2,33.5,825.0,808.35,572.52
2018,6,30,9,45,929.0,88.0,1.3,34.1,859.0,849.6,596.87
2018,6,30,10,0,937.0,89.0,1.4,34.7,893.0,888.44,619.47
2018,6,30,10,15,942.0,90.0,1.5,35.05,920.0,922.04,639.3
2018,6,30,10,30,947.0,91.0,1.6,35.4,947.0,952.67,657.27
2018,6,30,10,45,950.0,91.5,1.7,35.8,967.0,977.82,671.73
2018,6,30,11,0,953.0,92.0,1.8,36.2,987.0,999.62,684.21
2018,6,30,11,15,954.5,93.0,1.95,36.4,1000.0,1017.03,695.28
2018,6,30,11,30,956.0,94.0,2.1,36.6,1013.0,1030.89,704.28
2018,6,30,11,45,956.0,95.0,2.3,36.8,1019.0,1039.65,710.82
2018,6,30,12,0,956.0,96.0,2.5,37.0,1025.0,1044.77,715.2
2018,6,30,12,15,954.0,97.0,2.65,37.0,1023.0,1044.26,716.31
2018,6,30,12,30,952.0,98.0,2.8,37.0,1021.0,1040.11,715.29
2018,6,30,12,45,948.0,99.0,2.95,37.05,1011.0,1030.4,710.76
2018,6,30,13,0,944.0,100.0,3.1,37.1,1001.0,1017.15,704.09
2018,6,30,13,15,940.0,100.0,3.25,36.95,984.5,999.43,695.22
2018,6,30,13,30,936.0,100.0,3.4,36.8,968.0,978.33,684.18
2018,6,30,13,45,931.0,99.0,3.55,36.7,944.5,952.04,669.62
2018,6,30,14,0,926.0,98.0,3.7,36.6,921.0,922.64,652.94
2018,6,30,14,15,919.5,97.0,3.8,36.35,891.0,889.0,633.46
2018,6,30,14,30,913.0,96.0,3.9,36.1,861.0,852.67,611.99
2018,6,30,14,45,904.0,94.5,3.95,35.85,825.0,811.35,586.72
2018,6,30,15,0,895.0,93.0,4.0,35.6,789.0,767.91,559.7
2018,6,30,15,15,884.5,91.5,4.0,35.6,748.5,721.51,529.56
2018,6,30,15,30,874.0,90.0,4.0,35.6,708.0,673.58,496.93
2018,6,30,15,45,857.5,89.0,4.1,34.9,662.5,621.13,460.93
2018,6,30,16,0,841.0,88.0,4.2,34.2,617.0,568.22,423.28
2018,6,30,16,15,819.0,86.0,4.2,33.7,567.5,511.02,380.7
2018,6,30,16,30,797.0,84.0,4.2,33.2,518.0,454.36,337.11
2018,6,30,16,45,771.5,80.5,4.15,32.65,467.0,395.78,290.72
2018,6,30,17,0,746.0,77.0,4.1,32.1,416.0,338.89,244.25
2018,6,30,17,15,716.5,72.5,4.0,31.35,366.0,281.81,196.83
2018,6,30,17,30,687.0,68.0,3.9,30.6,316.0,227.44,151.03
2018,6,30,17,45,641.0,63.0,3.8,29.8,266.0,170.44,104.58
2018,6,30,18,0,595.0,58.0,3.7,29.0,216.0,120.48,66.43
2018,6,30,18,15,526.5,51.5,3.5,27.95,169.5,73.12,36.72
2018,6,30,18,30,458.0,45.0,3.3,26.9,123.0,34.2,23.12
2018,6,30,18,45,343.0,35.0,3.05,25.85,82.5,27.41,16.91
2018,6,30,19,0,228.0,25.0,2.8,24.8,42.0,20.25,7.75
2018,6,30,19,15,122.5,13.5,2.7,24.1,22.0,12.87,0.0
2018,6,30,19,30,17.0,2.0,2.6,23.4,2.0,0.0,0.0
2018,6,30,19,45,8.5,1.0,2.45,22.7,1.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.2,21.55,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.1,21.1,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.05,20.65,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.0,20.2,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.75,19.55,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.65,19.2,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.5,18.95,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.5,18.35,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.45,18.1,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.4,18.05,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.4,17.75,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,1.35,17.6,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,7,1,4,45,27.5,4.5,1.5,18.05,5.0,0.0,0.0
