Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,15,45,737.0,136.0,3.4,36.8,594.0,603.84,443.72
2018,8,9,16,0,718.0,131.0,3.4,35.9,547.0,548.59,405.41
2018,8,9,16,15,684.0,126.0,3.4,35.25,493.5,485.93,359.97
2018,8,9,16,30,650.0,121.0,3.4,34.6,440.0,425.55,314.74
2018,8,9,16,45,610.0,113.5,3.35,33.95,386.0,362.96,266.47
2018,8,9,17,0,570.0,106.0,3.3,33.3,332.0,304.07,219.75
2018,8,9,17,15,519.5,95.5,3.05,32.25,278.5,243.33,171.24
2018,8,9,17,30,469.0,85.0,2.8,31.2,225.0,186.57,125.59
2018,8,9,17,45,421.0,73.5,2.55,30.2,180.5,137.02,86.28
2018,8,9,18,0,373.0,62.0,2.3,29.2,136.0,93.19,53.83
2018,8,9,18,15,288.5,49.0,2.1,28.15,96.0,52.38,28.93
2018,8,9,18,30,204.0,36.0,1.9,27.1,56.0,28.17,16.51
2018,8,9,18,45,114.5,21.0,1.7,26.1,31.0,16.72,0.0
2018,8,9,19,0,25.0,6.0,1.5,25.1,6.0,5.72,0.0
2018,8,9,19,15,12.5,3.0,1.4,24.7,3.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.3,24.3,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.2,23.85,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.05,23.15,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,0.95,22.7,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,0.9,22.35,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,0.9,22.05,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,0.9,21.75,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,0.95,21.45,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,0.95,21.1,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.75,20.3,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.65,20.3,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.55,20.45,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.5,20.75,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.45,20.95,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.45,21.2,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,10,5,15,36.0,6.0,0.85,21.85,7.0,0.0,0.0
2018,8,10,5,30,72.0,12.0,1.0,22.5,14.0,11.44,0.0
2018,8,10,5,45,171.0,27.5,1.15,23.1,45.0,21.69,8.55
2018,8,10,6,0,270.0,43.0,1.3,23.7,76.0,36.9,21.74
2018,8,10,6,15,345.0,55.5,1.4,24.55,119.0,73.0,41.29
2018,8,10,6,30,420.0,68.0,1.5,25.4,162.0,118.26,72.49
2018,8,10,6,45,479.0,78.0,1.6,26.2,212.0,168.77,111.9
2018,8,10,7,0,538.0,88.0,1.7,27.0,262.0,224.89,157.44
2018,8,10,7,15,582.5,95.0,1.55,28.25,314.0,280.27,202.54
2018,8,10,7,30,627.0,102.0,1.4,29.5,366.0,340.31,250.08
2018,8,10,7,45,658.5,108.0,1.25,30.7,417.0,398.05,294.35
2018,8,10,8,0,690.0,114.0,1.1,31.9,468.0,458.28,338.33
2018,8,10,8,15,713.5,119.0,1.15,32.7,517.0,515.31,379.6
2018,8,10,8,30,737.0,124.0,1.2,33.5,566.0,573.3,420.04
2018,8,10,8,45,755.5,127.5,1.2,34.25,611.5,627.17,456.0
2018,8,10,9,0,774.0,131.0,1.2,35.0,657.0,679.98,490.01
2018,8,10,9,15,786.0,135.5,1.35,35.55,697.5,729.08,522.13
2018,8,10,9,30,798.0,140.0,1.5,36.1,738.0,776.85,551.6
2018,8,10,9,45,805.5,145.0,1.65,36.65,773.0,819.86,577.67
2018,8,10,10,0,813.0,150.0,1.8,37.2,808.0,860.71,602.14
2018,8,10,10,15,820.0,152.5,1.95,37.5,836.5,896.21,623.72
2018,8,10,10,30,827.0,155.0,2.1,37.8,865.0,929.13,643.64
2018,8,10,10,45,831.0,157.5,2.25,38.15,886.5,956.47,659.94
2018,8,10,11,0,835.0,160.0,2.4,38.5,908.0,980.75,674.39
2018,8,10,11,15,837.0,162.5,2.55,38.6,922.5,999.9,686.46
2018,8,10,11,30,839.0,165.0,2.7,38.7,937.0,1015.71,696.6
2018,8,10,11,45,838.5,167.0,2.85,38.85,943.5,1025.09,702.78
2018,8,10,12,0,838.0,169.0,3.0,39.0,950.0,1030.97,706.96
2018,8,10,12,15,835.5,170.5,3.1,38.95,948.5,1030.82,707.75
2018,8,10,12,30,833.0,172.0,3.2,38.9,947.0,1027.16,706.55
2018,8,10,12,45,828.0,173.0,3.35,38.9,937.0,1017.05,701.7
2018,8,10,13,0,823.0,174.0,3.5,38.9,927.0,1003.58,694.84
2018,8,10,13,15,815.5,174.5,3.6,38.65,909.5,983.92,684.53
2018,8,10,13,30,808.0,175.0,3.7,38.4,892.0,961.2,672.3
2018,8,10,13,45,797.5,175.5,3.8,38.2,867.0,932.8,656.25
2018,8,10,14,0,787.0,176.0,3.9,38.0,842.0,901.82,638.44
2018,8,10,14,15,776.5,173.5,3.9,37.65,810.5,865.46,616.88
2018,8,10,14,30,766.0,171.0,3.9,37.3,779.0,830.05,595.77
2018,8,10,14,45,752.0,168.0,3.95,36.95,742.0,785.96,568.83
2018,8,10,15,0,738.0,165.0,4.0,36.6,705.0,740.46,539.96
2018,8,10,15,15,721.5,161.0,4.0,36.6,663.0,691.0,506.33
2018,8,10,15,30,705.0,157.0,4.0,36.6,621.0,640.9,471.55
2018,8,10,15,45,683.5,151.5,4.0,35.65,574.5,585.83,434.2
2018,8,10,16,0,662.0,146.0,4.0,34.7,528.0,531.19,395.89
2018,8,10,16,15,635.0,139.5,4.0,34.0,479.0,473.48,353.64
2018,8,10,16,30,608.0,133.0,4.0,33.3,430.0,417.4,311.23
2018,8,10,16,45,574.0,124.0,3.95,32.65,379.0,358.05,265.04
2018,8,10,17,0,540.0,115.0,3.9,32.0,328.0,299.62,218.37
2018,8,10,17,15,490.5,105.0,3.7,31.1,277.0,241.56,171.62
2018,8,10,17,30,441.0,95.0,3.5,30.2,226.0,188.97,129.03
2018,8,10,17,45,374.0,81.5,3.35,29.25,177.0,136.05,87.82
2018,8,10,18,0,307.0,68.0,3.2,28.3,128.0,91.27,55.21
2018,8,10,18,15,230.5,51.5,3.0,27.45,89.0,51.76,30.03
2018,8,10,18,30,154.0,35.0,2.8,26.6,50.0,27.39,15.67
2018,8,10,18,45,85.0,19.5,2.65,25.75,27.0,16.22,0.0
2018,8,10,19,0,16.0,4.0,2.5,24.9,4.0,3.81,0.0
2018,8,10,19,15,8.0,2.0,2.4,24.4,2.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.3,23.9,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.2,23.45,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.05,22.75,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,1.9,22.25,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,1.7,21.8,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,1.45,21.4,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,1.3,21.05,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,1.25,20.8,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,1.15,20.6,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.05,20.25,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.95,20.15,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.85,20.1,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.75,20.1,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.65,20.15,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.65,20.6,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.75,20.75,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,8,11,5,15,13.5,5.0,0.9,21.25,5.5,0.0,0.0
2018,8,11,5,30,27.0,10.0,1.0,21.7,11.0,9.53,0.0
2018,8,11,5,45,91.5,26.5,1.1,22.2,36.5,21.87,7.99
2018,8,11,6,0,156.0,43.0,1.2,22.7,62.0,36.99,22.72
2018,8,11,6,15,225.5,60.0,1.25,23.4,102.0,68.22,41.86
2018,8,11,6,30,295.0,77.0,1.3,24.1,142.0,109.53,71.13
2018,8,11,6,45,297.0,94.5,1.3,24.8,175.0,146.69,101.93
2018,8,11,7,0,299.0,112.0,1.3,25.5,208.0,182.75,132.45
2018,8,11,7,15,356.0,126.5,1.45,26.35,261.0,236.27,175.03
2018,8,11,7,30,413.0,141.0,1.6,27.2,314.0,294.95,221.28
2018,8,11,7,45,456.0,153.0,1.7,28.1,367.0,351.34,265.08
2018,8,11,8,0,499.0,165.0,1.8,29.0,420.0,411.93,310.91
2018,8,11,8,15,533.5,173.5,1.9,29.75,471.0,468.33,352.69
2018,8,11,8,30,568.0,182.0,2.0,30.5,522.0,527.26,395.14
2018,8,11,8,45,596.5,188.0,2.1,31.25,569.5,584.94,435.47
2018,8,11,9,0,625.0,194.0,2.2,32.0,617.0,641.1,473.73
2018,8,11,9,15,646.5,199.5,2.3,32.55,660.5,692.42,508.09
2018,8,11,9,30,668.0,205.0,2.4,33.1,704.0,743.61,541.63
2018,8,11,9,45,666.5,216.0,2.5,33.7,734.0,780.95,564.82
2018,8,11,10,0,665.0,227.0,2.6,34.3,764.0,815.92,586.12
2018,8,11,10,15,678.0,230.0,2.75,34.65,794.5,853.33,610.04
2018,8,11,10,30,691.0,233.0,2.9,35.0,825.0,888.96,632.52
2018,8,11,10,45,606.0,283.0,3.0,35.35,812.0,876.84,621.31
2018,8,11,11,0,521.0,333.0,3.1,35.7,799.0,858.22,606.19
2018,8,11,11,15,520.0,340.0,3.2,35.85,811.5,874.42,616.46
2018,8,11,11,30,519.0,347.0,3.3,36.0,824.0,888.3,625.01
2018,8,11,11,45,588.0,313.5,3.4,36.1,857.5,928.63,652.84
2018,8,11,12,0,657.0,280.0,3.5,36.2,891.0,968.93,680.25
2018,8,11,12,15,634.0,289.5,3.6,36.1,878.5,955.83,671.95
2018,8,11,12,30,611.0,299.0,3.7,36.0,866.0,939.83,662.2
2018,8,11,12,45,677.5,259.5,3.75,35.95,882.5,962.05,679.1
2018,8,11,13,0,744.0,220.0,3.8,35.9,899.0,979.06,690.55
2018,8,11,13,15,740.5,217.5,3.85,35.6,883.0,960.99,680.5
2018,8,11,13,30,737.0,215.0,3.9,35.3,867.0,939.97,668.8
2018,8,11,13,45,732.0,211.0,3.95,35.05,844.0,913.19,653.23
2018,8,11,14,0,727.0,207.0,4.0,34.8,821.0,883.79,635.87
2018,8,11,14,15,719.5,201.5,3.95,34.45,790.5,848.21,614.12
2018,8,11,14,30,712.0,196.0,3.9,34.1,760.0,810.51,590.8
2018,8,11,14,45,702.5,189.5,3.9,33.75,724.0,768.25,563.72
2018,8,11,15,0,693.0,183.0,3.9,33.4,688.0,724.41,534.99
2018,8,11,15,15,676.5,178.0,3.9,33.4,647.0,675.71,501.41
2018,8,11,15,30,660.0,173.0,3.9,33.4,606.0,626.48,466.8
2018,8,11,15,45,642.0,165.5,3.8,32.45,561.0,573.62,430.32
2018,8,11,16,0,624.0,158.0,3.7,31.5,516.0,520.97,392.83
2018,8,11,16,15,600.5,148.5,3.6,30.95,467.5,464.04,350.4
2018,8,11,16,30,577.0,139.0,3.5,30.4,419.0,408.47,307.75
2018,8,11,16,45,544.5,128.5,3.45,29.8,368.5,347.61,260.07
2018,8,11,17,0,512.0,118.0,3.4,29.2,318.0,292.31,215.41
2018,8,11,17,15,472.5,106.0,3.25,28.45,269.5,236.85,170.05
2018,8,11,17,30,433.0,94.0,3.1,27.7,221.0,185.74,127.92
2018,8,11,17,45,376.5,80.0,2.95,26.95,174.5,134.61,87.31
2018,8,11,18,0,320.0,66.0,2.8,26.2,128.0,90.35,54.45
2018,8,11,18,15,244.0,50.0,2.7,25.5,88.5,50.6,29.18
2018,8,11,18,30,168.0,34.0,2.6,24.8,49.0,26.66,14.94
2018,8,11,18,45,94.0,19.0,2.5,24.1,26.5,18.11,0.0
2018,8,11,19,0,20.0,4.0,2.4,23.4,4.0,3.81,0.0
2018,8,11,19,15,10.0,2.0,2.35,22.95,2.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.2,21.2,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.2,20.9,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.15,20.55,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.1,20.2,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.1,19.95,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.1,19.45,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,1.95,18.6,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,1.8,18.25,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.65,17.95,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.55,17.75,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,1.45,17.65,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.35,17.6,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.25,17.65,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.95,17.6,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.85,17.6,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.65,17.7,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,8,12,5,15,27.5,5.5,0.65,18.55,6.0,0.0,0.0
2018,8,12,5,30,55.0,11.0,0.7,19.0,12.0,10.48,0.0
2018,8,12,5,45,137.0,26.5,0.75,19.4,40.0,20.94,6.73
2018,8,12,6,0,219.0,42.0,0.8,19.8,68.0,35.43,21.33
2018,8,12,6,15,303.5,56.5,0.8,20.35,112.0,70.84,41.74
2018,8,12,6,30,388.0,71.0,0.8,20.9,156.0,116.7,73.81
2018,8,12,6,45,453.5,80.5,0.8,21.4,206.0,164.67,111.41
2018,8,12,7,0,519.0,90.0,0.8,21.9,256.0,222.17,158.33
2018,8,12,7,15,564.5,97.5,0.8,22.65,307.5,277.32,204.07
2018,8,12,7,30,610.0,105.0,0.8,23.4,359.0,337.29,252.71
2018,8,12,7,45,645.5,110.0,0.8,24.1,410.5,394.94,298.4
2018,8,12,8,0,681.0,115.0,0.8,24.8,462.0,455.54,344.68
2018,8,12,8,15,695.5,122.5,0.85,25.7,507.5,509.8,384.65
2018,8,12,8,30,710.0,130.0,0.9,26.6,553.0,564.13,423.18
2018,8,12,8,45,737.5,130.5,0.9,27.55,600.5,619.56,460.76
2018,8,12,9,0,765.0,131.0,0.9,28.5,648.0,674.72,496.77
2018,8,12,9,15,781.5,134.0,0.95,29.35,690.0,725.31,528.96
2018,8,12,9,30,798.0,137.0,1.0,30.2,732.0,774.95,558.5
2018,8,12,9,45,806.0,141.0,1.1,31.05,766.5,817.39,583.49
2018,8,12,10,0,814.0,145.0,1.2,31.9,801.0,857.7,606.85
2018,8,12,10,15,822.0,147.0,1.25,32.7,830.0,893.62,626.65
2018,8,12,10,30,830.0,149.0,1.3,33.5,859.0,927.0,644.68
2018,8,12,10,45,836.0,150.5,1.4,34.25,881.0,955.25,660.26
2018,8,12,11,0,842.0,152.0,1.5,35.0,903.0,980.5,673.99
2018,8,12,11,15,845.5,153.0,1.6,35.4,917.5,999.65,685.01
2018,8,12,11,30,849.0,154.0,1.7,35.8,932.0,1015.47,694.13
2018,8,12,11,45,850.0,154.5,1.8,36.15,938.5,1024.83,699.61
2018,8,12,12,0,851.0,155.0,1.9,36.5,945.0,1030.67,703.12
2018,8,12,12,15,849.0,156.0,2.0,36.65,943.0,1030.46,703.7
2018,8,12,12,30,847.0,157.0,2.1,36.8,941.0,1026.69,702.26
2018,8,12,12,45,784.5,193.0,2.2,36.9,914.0,994.83,684.04
2018,8,12,13,0,722.0,229.0,2.3,37.0,887.0,967.09,668.42
2018,8,12,13,15,765.0,199.0,2.4,36.95,884.5,960.16,665.91
2018,8,12,13,30,808.0,169.0,2.5,36.9,882.0,955.65,664.74
2018,8,12,13,45,811.0,162.0,2.65,36.85,861.0,932.04,652.09
2018,8,12,14,0,814.0,155.0,2.8,36.8,840.0,905.16,637.35
2018,8,12,14,15,804.0,153.0,2.9,36.5,809.0,868.86,616.7
2018,8,12,14,30,794.0,151.0,3.0,36.2,778.0,830.3,594.31
2018,8,12,14,45,780.5,148.5,3.1,35.9,740.5,786.39,568.01
2018,8,12,15,0,767.0,146.0,3.2,35.6,703.0,740.94,540.21
2018,8,12,15,15,751.5,142.0,3.2,35.6,661.0,692.67,507.74
2018,8,12,15,30,736.0,138.0,3.2,35.6,619.0,641.87,472.63
2018,8,12,15,45,714.0,134.5,3.4,34.7,572.5,587.02,435.95
2018,8,12,16,0,692.0,131.0,3.6,33.8,526.0,532.57,398.03
2018,8,12,16,15,664.0,125.5,3.65,33.05,476.5,473.75,354.94
2018,8,12,16,30,636.0,120.0,3.7,32.3,427.0,416.62,311.6
2018,8,12,16,45,601.0,112.0,3.75,31.6,375.5,356.27,264.43
2018,8,12,17,0,566.0,104.0,3.8,30.9,324.0,299.08,218.35
2018,8,12,17,15,520.0,95.0,3.7,29.8,273.5,241.3,171.4
2018,8,12,17,30,474.0,86.0,3.6,28.7,223.0,186.88,126.88
2018,8,12,17,45,411.5,74.0,3.45,27.6,175.5,134.25,85.34
2018,8,12,18,0,349.0,62.0,3.3,26.5,128.0,89.17,52.32
2018,8,12,18,15,266.5,47.0,3.15,25.6,88.0,48.43,27.08
2018,8,12,18,30,184.0,32.0,3.0,24.7,48.0,25.11,13.38
2018,8,12,18,45,102.5,18.0,2.85,23.85,26.0,17.16,0.0
2018,8,12,19,0,21.0,4.0,2.7,23.0,4.0,0.0,0.0
2018,8,12,19,15,10.5,2.0,2.55,22.55,2.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.4,22.1,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.25,21.65,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.1,21.2,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,1.9,20.8,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,1.75,20.6,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,1.25,19.85,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,1.1,19.55,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,1.05,19.25,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.0,18.95,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.0,18.45,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,0.95,18.2,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.05,16.85,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,8,13,5,15,25.0,5.0,1.3,17.25,5.5,0.0,0.0
2018,8,13,5,30,50.0,10.0,1.4,17.7,11.0,9.53,0.0
2018,8,13,5,45,79.5,20.0,1.55,18.15,27.0,16.77,3.47
2018,8,13,6,0,109.0,30.0,1.7,18.6,43.0,26.22,14.74
2018,8,13,6,15,114.5,44.5,1.65,19.25,64.0,47.73,29.73
2018,8,13,6,30,120.0,59.0,1.6,19.9,85.0,70.19,47.61
2018,8,13,6,45,60.0,77.0,1.6,20.55,90.0,83.6,61.61
2018,8,13,7,0,0.0,95.0,1.6,21.2,95.0,87.97,67.46
2018,8,13,7,15,1.0,112.5,1.6,22.1,113.0,104.76,80.76
2018,8,13,7,30,2.0,130.0,1.6,23.0,131.0,121.75,93.9
2018,8,13,7,45,5.5,148.0,1.6,23.9,151.0,140.49,108.15
2018,8,13,8,0,9.0,166.0,1.6,24.8,171.0,159.69,122.51
2018,8,13,8,15,19.0,194.5,1.6,25.75,205.5,192.85,147.5
2018,8,13,8,30,29.0,223.0,1.6,26.7,240.0,231.1,175.85
2018,8,13,8,45,92.0,255.5,1.6,27.6,316.0,305.82,231.94
2018,8,13,9,0,155.0,288.0,1.6,28.5,392.0,392.81,295.28
2018,8,13,9,15,343.0,264.5,1.65,29.35,514.0,523.28,390.64
2018,8,13,9,30,531.0,241.0,1.7,30.2,636.0,670.52,493.25
2018,8,13,9,45,642.5,208.0,1.7,31.05,708.5,754.54,548.48
2018,8,13,10,0,754.0,175.0,1.7,31.9,781.0,840.69,602.37
2018,8,13,10,15,762.0,177.5,1.8,32.45,809.0,871.83,620.2
2018,8,13,10,30,770.0,180.0,1.9,33.0,837.0,904.13,639.19
2018,8,13,10,45,775.5,183.0,2.0,33.55,859.0,932.04,655.28
2018,8,13,11,0,781.0,186.0,2.1,34.1,881.0,957.14,669.61
2018,8,13,11,15,784.5,187.0,2.25,34.35,895.0,975.32,680.99
2018,8,13,11,30,788.0,188.0,2.4,34.6,909.0,990.37,690.54
2018,8,13,11,45,789.0,189.5,2.55,34.85,915.5,1000.21,696.94
2018,8,13,12,0,790.0,191.0,2.7,35.1,922.0,1006.74,701.4
2018,8,13,12,15,793.5,188.5,2.85,35.15,922.0,1008.42,703.52
2018,8,13,12,30,797.0,186.0,3.0,35.2,922.0,1006.72,703.64
2018,8,13,12,45,800.5,181.0,3.1,35.25,914.5,999.08,699.74
2018,8,13,13,0,804.0,176.0,3.2,35.3,907.0,988.02,693.81
2018,8,13,13,15,798.0,176.0,3.35,35.1,890.0,969.41,684.23
2018,8,13,13,30,792.0,176.0,3.5,34.9,873.0,947.76,672.67
2018,8,13,13,45,783.5,175.0,3.6,34.7,849.0,919.87,656.71
2018,8,13,14,0,775.0,174.0,3.7,34.5,825.0,889.36,638.93
2018,8,13,14,15,755.0,176.0,3.75,34.15,790.5,853.04,617.28
2018,8,13,14,30,735.0,178.0,3.8,33.8,756.0,811.39,591.83
2018,8,13,14,45,729.5,170.5,3.85,33.45,721.5,770.37,566.48
2018,8,13,15,0,724.0,163.0,3.9,33.1,687.0,727.39,538.69
2018,8,13,15,15,707.5,159.0,3.9,33.1,645.5,678.36,504.77
2018,8,13,15,30,691.0,155.0,3.9,33.1,604.0,628.72,469.74
2018,8,13,15,45,667.5,149.5,3.95,32.1,557.0,572.93,431.36
2018,8,13,16,0,644.0,144.0,4.0,31.1,510.0,517.82,392.14
2018,8,13,16,15,608.5,138.0,3.95,30.4,458.5,457.06,346.77
2018,8,13,16,30,573.0,132.0,3.9,29.7,407.0,398.93,302.06
2018,8,13,16,45,537.5,123.5,3.9,29.0,357.5,338.97,254.79
2018,8,13,17,0,502.0,115.0,3.9,28.3,308.0,284.97,210.92
2018,8,13,17,15,451.0,104.5,3.75,27.4,258.0,228.31,164.71
2018,8,13,17,30,400.0,94.0,3.6,26.5,208.0,177.38,123.04
2018,8,13,17,45,325.5,79.0,3.5,25.55,159.0,124.59,81.85
2018,8,13,18,0,251.0,64.0,3.4,24.6,110.0,80.97,50.06
2018,8,13,18,15,197.5,47.0,3.3,23.75,76.0,45.6,26.67
2018,8,13,18,30,144.0,30.0,3.2,22.9,42.0,23.52,11.84
2018,8,13,18,45,79.0,16.5,3.1,22.05,22.5,15.73,0.0
2018,8,13,19,0,14.0,3.0,3.0,21.2,3.0,0.0,0.0
2018,8,13,19,15,7.0,1.5,2.9,20.75,1.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.8,20.3,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.7,19.8,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.6,19.3,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.5,19.05,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.35,18.6,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.25,17.75,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.25,17.35,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.3,16.65,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.35,16.35,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,14,5,15,15.0,3.5,1.9,15.55,4.0,0.0,0.0
2018,8,14,5,30,30.0,7.0,2.0,15.9,8.0,6.67,0.0
2018,8,14,5,45,91.0,24.0,2.05,16.3,33.0,19.88,4.06
2018,8,14,6,0,152.0,41.0,2.1,16.7,58.0,35.18,24.03
2018,8,14,6,15,180.0,52.0,2.1,17.2,83.0,58.83,36.79
2018,8,14,6,30,208.0,63.0,2.1,17.7,108.0,85.59,56.97
2018,8,14,6,45,104.0,64.5,2.1,18.25,87.0,80.89,58.16
2018,8,14,7,0,0.0,66.0,2.1,18.8,66.0,61.37,46.0
2018,8,14,7,15,0.0,82.0,2.05,19.5,82.0,76.26,58.17
2018,8,14,7,30,0.0,98.0,2.0,20.2,98.0,91.23,70.13
2018,8,14,7,45,0.0,116.0,1.95,20.85,116.0,108.14,83.46
2018,8,14,8,0,0.0,134.0,1.9,21.5,134.0,125.15,96.62
2018,8,14,8,15,1.5,150.5,1.9,22.25,151.5,141.64,109.13
2018,8,14,8,30,3.0,167.0,1.9,23.0,169.0,158.36,121.64
2018,8,14,8,45,11.5,200.0,1.85,23.8,207.5,195.59,150.02
2018,8,14,9,0,20.0,233.0,1.8,24.6,246.0,233.85,178.58
2018,8,14,9,15,61.5,283.0,1.8,25.4,327.5,320.31,243.56
2018,8,14,9,30,103.0,333.0,1.8,26.2,409.0,406.03,305.77
2018,8,14,9,45,320.0,297.5,1.8,26.95,551.0,568.8,425.71
2018,8,14,10,0,537.0,262.0,1.8,27.7,693.0,740.48,545.11
2018,8,14,10,15,675.0,208.5,1.9,28.3,770.0,830.99,605.93
2018,8,14,10,30,813.0,155.0,2.0,28.9,847.0,918.86,660.8
2018,8,14,10,45,821.0,154.5,2.15,29.45,869.0,946.53,676.92
2018,8,14,11,0,829.0,154.0,2.3,30.0,891.0,971.32,691.77
2018,8,14,11,15,833.5,154.5,2.4,30.4,905.5,990.68,703.13
2018,8,14,11,30,838.0,155.0,2.5,30.8,920.0,1006.77,712.52
2018,8,14,11,45,841.5,154.0,2.65,31.15,927.0,1016.91,718.89
2018,8,14,12,0,845.0,153.0,2.8,31.5,934.0,1023.59,723.2
2018,8,14,12,15,850.5,149.5,2.85,31.7,934.5,1016.78,718.7
2018,8,14,12,30,856.0,146.0,2.9,31.9,935.0,1015.99,718.22
2018,8,14,12,45,861.0,141.0,3.0,32.15,928.0,1009.64,714.56
2018,8,14,13,0,866.0,136.0,3.1,32.4,921.0,999.69,708.75
2018,8,14,13,15,863.0,134.5,3.2,32.35,904.5,981.9,698.88
2018,8,14,13,30,860.0,133.0,3.3,32.3,888.0,960.79,686.94
2018,8,14,13,45,855.0,130.5,3.4,32.3,864.0,933.6,670.89
2018,8,14,14,0,850.0,128.0,3.5,32.3,840.0,903.4,652.81
2018,8,14,14,15,842.5,125.5,3.55,32.0,809.0,868.18,631.77
2018,8,14,14,30,835.0,123.0,3.6,31.7,778.0,835.45,612.19
2018,8,14,14,45,824.5,120.0,3.65,31.45,741.0,791.87,584.9
2018,8,14,15,0,814.0,117.0,3.7,31.2,704.0,746.4,555.98
2018,8,14,15,15,799.0,115.0,3.7,31.2,662.0,697.12,523.14
2018,8,14,15,30,784.0,113.0,3.7,31.2,620.0,646.84,487.38
2018,8,14,15,45,766.0,108.5,3.75,30.35,573.5,591.45,448.76
2018,8,14,16,0,748.0,104.0,3.8,29.5,527.0,535.96,408.66
2018,8,14,16,15,693.0,106.0,3.85,28.85,469.5,467.98,357.37
2018,8,14,16,30,638.0,108.0,3.9,28.2,412.0,404.52,308.04
2018,8,14,16,45,608.0,100.0,3.9,27.6,362.0,346.09,261.03
2018,8,14,17,0,578.0,92.0,3.9,27.0,312.0,290.25,214.73
2018,8,14,17,15,522.0,84.0,3.85,26.1,260.0,230.02,164.94
2018,8,14,17,30,466.0,76.0,3.8,25.2,208.0,176.09,120.23
2018,8,14,17,45,397.5,65.0,3.75,24.3,161.0,122.65,77.64
2018,8,14,18,0,329.0,54.0,3.7,23.4,114.0,79.08,45.71
2018,8,14,18,15,247.0,41.5,3.6,22.6,78.0,42.16,23.15
2018,8,14,18,30,165.0,29.0,3.5,21.8,42.0,22.79,10.79
2018,8,14,18,45,88.5,15.5,3.45,21.0,22.0,14.77,0.0
2018,8,14,19,0,12.0,2.0,3.4,20.2,2.0,0.0,0.0
2018,8,14,19,15,6.0,1.0,3.35,19.75,1.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.3,19.3,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.25,18.8,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.15,18.1,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.05,17.65,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.95,17.25,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.85,16.95,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.75,16.65,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.65,16.4,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,15,5,15,30.5,4.5,1.55,15.45,5.0,0.0,0.0
2018,8,15,5,30,61.0,9.0,1.6,15.9,10.0,8.58,0.0
2018,8,15,5,45,175.5,23.0,1.65,16.3,39.5,18.21,1.93
2018,8,15,6,0,290.0,37.0,1.7,16.7,69.0,33.02,22.12
2018,8,15,6,15,361.5,48.0,1.65,17.3,110.0,68.63,38.33
2018,8,15,6,30,433.0,59.0,1.6,17.9,151.0,113.23,69.93
2018,8,15,6,45,400.5,78.0,1.5,18.5,181.5,152.31,104.99
2018,8,15,7,0,368.0,97.0,1.4,19.1,212.0,188.56,138.45
2018,8,15,7,15,412.5,108.5,1.3,19.9,259.5,238.09,179.73
2018,8,15,7,30,457.0,120.0,1.2,20.7,307.0,292.54,224.21
2018,8,15,7,45,401.5,148.0,1.15,21.45,328.5,324.06,250.63
2018,8,15,8,0,346.0,176.0,1.1,22.2,350.0,344.54,266.91
2018,8,15,8,15,494.0,157.5,1.05,23.05,434.0,432.63,333.53
2018,8,15,8,30,642.0,139.0,1.0,23.9,518.0,533.9,407.34
2018,8,15,8,45,582.5,173.0,0.95,24.8,537.5,563.21,425.24
2018,8,15,9,0,523.0,207.0,0.9,25.7,557.0,582.09,435.45
2018,8,15,9,15,527.5,221.5,1.0,26.45,593.5,625.33,464.46
2018,8,15,9,30,532.0,236.0,1.1,27.2,630.0,667.43,491.79
2018,8,15,9,45,694.0,175.0,1.2,28.0,714.5,764.63,558.71
2018,8,15,10,0,856.0,114.0,1.3,28.8,799.0,858.16,616.83
2018,8,15,10,15,864.0,115.0,1.45,29.35,828.0,893.77,638.06
2018,8,15,10,30,872.0,116.0,1.6,29.9,857.0,926.71,658.11
2018,8,15,10,45,878.0,116.5,1.8,30.45,879.0,954.4,675.37
2018,8,15,11,0,884.0,117.0,2.0,31.0,901.0,978.98,690.63
2018,8,15,11,15,888.0,117.5,2.1,31.35,915.5,998.34,702.08
2018,8,15,11,30,892.0,118.0,2.2,31.7,930.0,1014.28,711.5
2018,8,15,11,45,894.0,118.0,2.35,32.05,937.0,1024.19,717.81
2018,8,15,12,0,896.0,118.0,2.5,32.4,944.0,1030.49,722.0
2018,8,15,12,15,896.5,117.5,2.6,32.6,943.0,1031.11,722.71
2018,8,15,12,30,897.0,117.0,2.7,32.8,942.0,1028.08,721.29
2018,8,15,12,45,896.0,116.0,2.8,32.95,933.0,1019.37,716.59
2018,8,15,13,0,895.0,115.0,2.9,33.1,924.0,1007.06,709.73
2018,8,15,13,15,891.5,114.0,3.05,33.1,907.5,988.75,699.99
2018,8,15,13,30,888.0,113.0,3.2,33.1,891.0,967.05,688.04
2018,8,15,13,45,883.0,111.5,3.3,33.05,867.0,940.13,672.47
2018,8,15,14,0,878.0,110.0,3.4,33.0,843.0,910.12,654.79
2018,8,15,14,15,870.5,108.0,3.45,32.75,812.0,874.48,633.51
2018,8,15,14,30,863.0,106.0,3.5,32.5,781.0,836.22,610.28
2018,8,15,14,45,853.0,104.0,3.55,32.3,744.0,793.55,583.68
2018,8,15,15,0,843.0,102.0,3.6,32.1,707.0,748.88,555.36
2018,8,15,15,15,829.5,99.5,3.6,32.1,665.0,699.42,522.68
2018,8,15,15,30,816.0,97.0,3.6,32.1,623.0,651.08,488.98
2018,8,15,15,45,798.5,94.0,3.65,31.3,576.5,596.0,450.59
2018,8,15,16,0,781.0,91.0,3.7,30.5,530.0,540.68,410.62
2018,8,15,16,15,755.0,88.0,3.7,29.9,479.5,481.08,365.56
2018,8,15,16,30,729.0,85.0,3.7,29.3,429.0,422.77,319.9
2018,8,15,16,45,684.5,82.0,3.75,28.7,375.0,357.9,267.96
2018,8,15,17,0,640.0,79.0,3.8,28.1,321.0,297.75,218.3
2018,8,15,17,15,569.5,75.5,3.75,27.15,266.0,234.29,166.16
2018,8,15,17,30,499.0,72.0,3.7,26.2,211.0,178.75,120.53
2018,8,15,17,45,440.0,61.0,3.65,25.3,164.5,126.12,78.26
2018,8,15,18,0,381.0,50.0,3.6,24.4,118.0,80.71,44.83
2018,8,15,18,15,298.0,38.5,3.55,23.6,81.0,41.47,21.67
2018,8,15,18,30,215.0,27.0,3.5,22.8,44.0,21.26,8.92
2018,8,15,18,45,114.0,14.5,3.4,21.95,23.0,13.82,0.0
2018,8,15,19,0,13.0,2.0,3.3,21.1,2.0,0.0,0.0
2018,8,15,19,15,6.5,1.0,3.25,20.65,1.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.2,20.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.1,19.75,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.0,19.3,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.9,19.1,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.75,18.7,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.6,18.35,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.45,18.05,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.35,17.8,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.25,17.6,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.15,17.2,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.1,16.95,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.1,16.35,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,16,5,15,34.0,4.5,1.4,16.1,5.0,0.0,0.0
2018,8,16,5,30,68.0,9.0,1.4,16.5,10.0,8.58,0.0
2018,8,16,5,45,192.5,22.0,1.35,16.9,39.5,18.14,0.29
2018,8,16,6,0,317.0,35.0,1.3,17.3,69.0,31.37,20.58
2018,8,16,6,15,406.0,44.0,1.2,18.0,113.0,68.07,36.15
2018,8,16,6,30,495.0,53.0,1.1,18.7,157.0,115.91,69.14
2018,8,16,6,45,555.0,59.5,1.0,19.45,207.0,166.62,109.9
2018,8,16,7,0,615.0,66.0,0.9,20.2,257.0,224.39,158.34
2018,8,16,7,15,655.5,71.0,0.85,21.2,308.5,281.25,206.61
2018,8,16,7,30,696.0,76.0,0.8,22.2,360.0,343.05,257.49
2018,8,16,7,45,725.5,80.5,0.75,23.15,411.5,402.26,304.73
2018,8,16,8,0,755.0,85.0,0.7,24.1,463.0,463.6,351.44
2018,8,16,8,15,776.5,88.0,0.85,25.1,511.5,520.83,394.5
2018,8,16,8,30,798.0,91.0,1.0,26.1,560.0,578.64,436.47
2018,8,16,8,45,814.5,93.5,1.15,27.05,605.5,632.95,474.68
2018,8,16,9,0,831.0,96.0,1.3,28.0,651.0,684.11,509.5
2018,8,16,9,15,839.5,100.0,1.4,28.85,690.5,732.12,539.35
2018,8,16,9,30,848.0,104.0,1.5,29.7,730.0,778.32,567.49
2018,8,16,9,45,852.5,108.5,1.65,30.5,763.5,819.71,592.65
2018,8,16,10,0,857.0,113.0,1.8,31.3,797.0,858.55,615.9
2018,8,16,10,15,864.5,114.0,1.85,31.95,825.5,893.75,635.97
2018,8,16,10,30,872.0,115.0,1.9,32.6,854.0,926.25,654.16
2018,8,16,10,45,877.5,115.5,2.0,33.3,875.5,953.45,669.33
2018,8,16,11,0,883.0,116.0,2.1,34.0,897.0,977.52,682.52
2018,8,16,11,15,886.5,116.5,2.15,34.4,911.5,996.36,692.81
2018,8,16,11,30,890.0,117.0,2.2,34.8,926.0,1011.75,701.08
2018,8,16,11,45,892.0,116.5,2.25,35.2,932.0,1021.09,705.75
2018,8,16,12,0,894.0,116.0,2.3,35.6,938.0,1026.82,708.38
2018,8,16,12,15,893.0,116.5,2.4,35.75,936.5,1026.91,708.97
2018,8,16,12,30,892.0,117.0,2.5,35.9,935.0,1023.36,707.47
2018,8,16,12,45,889.0,117.5,2.55,36.05,926.0,1014.18,702.15
2018,8,16,13,0,886.0,118.0,2.6,36.2,917.0,1001.46,694.78
2018,8,16,13,15,883.5,116.0,2.7,36.1,900.0,983.16,685.2
2018,8,16,13,30,881.0,114.0,2.8,36.0,883.0,961.45,673.5
2018,8,16,13,45,876.5,112.0,2.9,35.9,859.5,934.57,658.47
2018,8,16,14,0,872.0,110.0,3.0,35.8,836.0,904.59,641.36
2018,8,16,14,15,865.0,108.5,3.05,35.5,805.5,870.0,621.31
2018,8,16,14,30,858.0,107.0,3.1,35.2,775.0,832.78,599.33
2018,8,16,14,45,849.0,104.0,3.2,34.95,738.5,789.98,573.5
2018,8,16,15,0,840.0,101.0,3.3,34.7,702.0,745.11,545.84
2018,8,16,15,15,826.0,98.5,3.3,34.7,659.5,695.36,513.42
2018,8,16,15,30,812.0,96.0,3.3,34.7,617.0,646.78,479.98
2018,8,16,15,45,795.5,93.0,3.35,33.85,571.0,592.44,442.74
2018,8,16,16,0,779.0,90.0,3.4,33.0,525.0,537.79,403.84
2018,8,16,16,15,735.5,91.0,3.45,32.35,471.0,473.41,355.93
2018,8,16,16,30,692.0,92.0,3.5,31.7,417.0,411.64,308.44
2018,8,16,16,45,665.0,85.0,3.55,31.05,367.0,352.36,261.25
2018,8,16,17,0,638.0,78.0,3.6,30.4,317.0,295.24,214.22
2018,8,16,17,15,608.0,69.5,3.5,29.45,268.5,238.27,166.45
2018,8,16,17,30,578.0,61.0,3.4,28.5,220.0,184.39,120.82
2018,8,16,17,45,502.0,54.0,3.35,27.5,170.5,128.23,76.56
2018,8,16,18,0,426.0,47.0,3.3,26.5,121.0,81.31,43.21
2018,8,16,18,15,329.0,36.5,3.15,25.7,82.0,39.92,19.89
2018,8,16,18,30,232.0,26.0,3.0,24.9,43.0,21.37,7.93
2018,8,16,18,45,124.0,14.0,2.9,24.1,22.5,13.34,0.0
2018,8,16,19,0,16.0,2.0,2.8,23.3,2.0,0.0,0.0
2018,8,16,19,15,8.0,1.0,2.65,22.9,1.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.35,22.15,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.2,21.8,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.1,21.55,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.0,21.3,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,1.9,21.05,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.8,20.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.75,20.6,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.65,20.25,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.6,19.95,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.6,19.65,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.55,19.4,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.5,19.3,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.45,19.2,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.35,19.05,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.0,18.75,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.65,18.35,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.55,18.35,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.5,18.45,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,8,17,5,15,35.5,4.0,0.4,19.0,4.5,0.0,0.0
2018,8,17,5,30,71.0,8.0,0.3,19.5,9.0,7.63,0.0
2018,8,17,5,45,184.5,20.5,0.25,20.0,37.0,16.78,0.0
2018,8,17,6,0,298.0,33.0,0.2,20.5,65.0,29.32,18.53
2018,8,17,6,15,403.0,42.0,0.2,21.3,110.5,66.02,34.08
2018,8,17,6,30,508.0,51.0,0.2,22.1,156.0,115.83,67.33
2018,8,17,6,45,566.5,57.0,0.2,22.9,205.5,166.6,107.3
2018,8,17,7,0,625.0,63.0,0.2,23.7,255.0,224.22,154.59
2018,8,17,7,15,665.0,67.5,0.25,24.8,306.5,281.04,201.77
2018,8,17,7,30,705.0,72.0,0.3,25.9,358.0,342.7,251.49
2018,8,17,7,45,734.0,75.5,0.35,27.05,409.0,401.21,297.25
2018,8,17,8,0,763.0,79.0,0.4,28.2,460.0,461.77,342.62
2018,8,17,8,15,784.5,82.0,0.55,29.2,509.0,519.42,385.12
2018,8,17,8,30,806.0,85.0,0.7,30.2,558.0,577.64,426.53
2018,8,17,8,45,822.0,87.5,0.9,31.2,603.0,630.02,463.1
2018,8,17,9,0,838.0,90.0,1.1,32.2,648.0,683.29,498.76
2018,8,17,9,15,850.5,92.0,1.2,32.8,688.5,732.52,529.3
2018,8,17,9,30,863.0,94.0,1.3,33.4,729.0,780.26,558.4
2018,8,17,9,45,872.0,95.5,1.45,34.0,764.0,822.83,584.33
2018,8,17,10,0,881.0,97.0,1.6,34.6,799.0,863.12,608.58
2018,8,17,10,15,888.0,98.0,1.75,35.0,827.5,898.62,630.14
2018,8,17,10,30,895.0,99.0,1.9,35.4,856.0,931.3,649.86
2018,8,17,10,45,900.0,100.0,2.05,35.8,878.0,959.1,666.51
2018,8,17,11,0,905.0,101.0,2.2,36.2,900.0,983.65,681.17
2018,8,17,11,15,908.0,101.5,2.3,36.4,914.0,1002.34,692.33
2018,8,17,11,30,911.0,102.0,2.4,36.6,928.0,1017.48,701.45
2018,8,17,11,45,912.5,102.5,2.55,36.75,935.0,1027.5,708.2
2018,8,17,12,0,914.0,103.0,2.7,36.9,942.0,1033.82,712.8
2018,8,17,12,15,913.0,103.0,2.8,36.9,940.0,1033.36,713.36
2018,8,17,12,30,912.0,103.0,2.9,36.9,938.0,1029.16,711.77
2018,8,17,12,45,908.5,104.0,3.0,36.9,928.5,1019.8,707.12
2018,8,17,13,0,905.0,105.0,3.1,36.9,919.0,1006.82,700.32
2018,8,17,13,15,902.0,104.0,3.2,36.75,902.5,988.7,690.79
2018,8,17,13,30,899.0,103.0,3.3,36.6,886.0,967.1,679.1
2018,8,17,13,45,894.0,102.0,3.35,36.5,862.0,940.29,663.59
2018,8,17,14,0,889.0,101.0,3.4,36.4,838.0,910.34,646.03
2018,8,17,14,15,882.0,99.0,3.45,36.1,807.0,874.62,625.15
2018,8,17,14,30,875.0,97.0,3.5,35.8,776.0,836.22,602.29
2018,8,17,14,45,865.0,95.0,3.55,35.55,739.0,792.95,575.78
2018,8,17,15,0,855.0,93.0,3.6,35.3,702.0,747.64,547.53
2018,8,17,15,15,841.5,91.5,3.6,35.3,660.0,698.57,515.53
2018,8,17,15,30,828.0,90.0,3.6,35.3,618.0,648.26,481.13
2018,8,17,15,45,811.5,86.5,3.55,34.5,571.5,594.77,444.0
2018,8,17,16,0,795.0,83.0,3.5,33.7,525.0,538.75,403.8
2018,8,17,16,15,773.5,79.5,3.5,33.15,475.5,480.13,359.91
2018,8,17,16,30,752.0,76.0,3.5,32.6,426.0,422.3,315.0
2018,8,17,16,45,721.5,71.5,3.45,32.05,374.5,360.98,265.92
2018,8,17,17,0,691.0,67.0,3.4,31.5,323.0,302.12,217.28
2018,8,17,17,15,647.0,61.5,3.25,30.7,271.5,241.31,166.64
2018,8,17,17,30,603.0,56.0,3.1,29.9,220.0,183.96,118.68
2018,8,17,17,45,537.0,49.5,3.0,29.05,171.5,128.38,74.63
2018,8,17,18,0,471.0,43.0,2.9,28.2,123.0,80.76,40.82
2018,8,17,18,15,362.0,33.0,2.75,27.45,82.0,36.88,17.05
2018,8,17,18,30,253.0,23.0,2.6,26.7,41.0,18.63,5.0
2018,8,17,18,45,135.5,13.0,2.45,26.0,21.5,12.39,0.0
2018,8,17,19,0,18.0,3.0,2.3,25.3,2.0,0.0,0.0
2018,8,17,19,15,9.0,1.5,2.15,24.9,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.9,24.15,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.8,23.8,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.6,23.4,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.15,22.65,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.05,22.45,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,0.95,22.15,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,0.85,21.85,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,0.8,21.65,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,0.8,21.55,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,0.75,21.45,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,0.65,21.3,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,18,5,15,46.5,4.5,0.7,22.15,5.0,0.0,0.0
2018,8,18,5,30,93.0,9.0,0.8,22.7,10.0,8.58,0.0
2018,8,18,5,45,243.5,19.5,0.85,23.25,40.5,15.95,0.0
2018,8,18,6,0,394.0,30.0,0.9,23.8,71.0,27.33,16.45
2018,8,18,6,15,452.0,38.0,0.9,24.55,110.5,65.8,31.67
2018,8,18,6,30,510.0,46.0,0.9,25.3,150.0,111.45,63.0
2018,8,18,6,45,309.0,75.5,0.95,26.05,144.0,132.53,89.5
2018,8,18,7,0,108.0,105.0,1.0,26.8,138.0,126.96,93.56
2018,8,18,7,15,174.0,127.0,1.15,27.95,192.0,176.38,131.48
2018,8,18,7,30,240.0,149.0,1.3,29.1,246.0,236.25,177.3
2018,8,18,7,45,476.5,122.5,1.45,30.3,348.0,332.92,249.45
2018,8,18,8,0,713.0,96.0,1.6,31.5,450.0,454.5,339.33
2018,8,18,8,15,786.5,85.0,1.75,32.25,513.0,524.06,390.68
2018,8,18,8,30,860.0,74.0,1.9,33.0,576.0,597.54,443.74
2018,8,18,8,45,874.5,76.0,2.05,33.7,622.0,652.63,482.17
2018,8,18,9,0,889.0,78.0,2.2,34.4,668.0,706.81,517.92
2018,8,18,9,15,887.0,86.5,2.3,34.95,706.5,754.4,547.49
2018,8,18,9,30,885.0,95.0,2.4,35.5,745.0,799.1,574.76
2018,8,18,9,45,877.5,106.0,2.5,36.05,776.5,838.82,598.46
2018,8,18,10,0,870.0,117.0,2.6,36.6,808.0,874.95,619.65
2018,8,18,10,15,876.5,119.0,2.7,36.8,837.0,910.7,641.37
2018,8,18,10,30,883.0,121.0,2.8,37.0,866.0,943.63,661.22
2018,8,18,10,45,887.5,122.5,2.9,37.25,887.5,971.17,677.52
2018,8,18,11,0,892.0,124.0,3.0,37.5,909.0,995.47,691.85
2018,8,18,11,15,895.0,125.0,3.05,37.6,923.5,1014.43,702.97
2018,8,18,11,30,898.0,126.0,3.1,37.7,938.0,1029.88,712.05
2018,8,18,11,45,899.0,127.0,3.2,37.75,945.0,1039.75,718.37
2018,8,18,12,0,900.0,128.0,3.3,37.8,952.0,1045.95,722.59
2018,8,18,12,15,898.0,129.5,3.4,37.75,950.5,1045.96,723.45
2018,8,18,12,30,896.0,131.0,3.5,37.7,949.0,1042.28,722.18
2018,8,18,12,45,891.5,131.5,3.6,37.6,938.5,1031.44,716.76
2018,8,18,13,0,887.0,132.0,3.7,37.5,928.0,1017.06,709.22
2018,8,18,13,15,883.5,131.5,3.8,37.35,911.5,999.18,699.69
2018,8,18,13,30,880.0,131.0,3.9,37.2,895.0,977.9,688.02
2018,8,18,13,45,874.0,130.0,3.95,37.05,870.5,950.52,672.16
2018,8,18,14,0,868.0,129.0,4.0,36.9,846.0,920.11,654.31
2018,8,18,14,15,860.0,126.5,4.05,36.6,814.5,883.57,632.75
2018,8,18,14,30,852.0,124.0,4.1,36.3,783.0,849.63,612.71
2018,8,18,14,45,842.0,121.5,4.15,36.0,746.0,805.99,585.95
2018,8,18,15,0,832.0,119.0,4.2,35.7,709.0,760.37,557.51
2018,8,18,15,15,817.0,116.0,4.2,35.7,665.5,708.94,523.63
2018,8,18,15,30,802.0,113.0,4.2,35.7,622.0,656.49,486.88
2018,8,18,15,45,783.5,109.0,4.25,34.9,574.5,600.12,448.01
2018,8,18,16,0,765.0,105.0,4.3,34.1,527.0,543.67,407.66
2018,8,18,16,15,741.5,99.5,4.2,33.5,476.5,483.17,362.34
2018,8,18,16,30,718.0,94.0,4.1,32.9,426.0,423.75,316.29
2018,8,18,16,45,685.0,88.5,4.05,32.25,374.0,362.0,267.16
2018,8,18,17,0,652.0,83.0,4.0,31.6,322.0,303.06,218.8
2018,8,18,17,15,593.0,76.5,3.7,30.7,267.5,239.18,166.48
2018,8,18,17,30,534.0,70.0,3.4,29.8,213.0,181.91,119.55
2018,8,18,17,45,466.0,59.5,3.1,28.85,164.0,126.41,76.01
2018,8,18,18,0,398.0,49.0,2.8,27.9,115.0,79.28,42.53
2018,8,18,18,15,293.0,37.0,2.55,27.05,76.0,38.36,19.6
2018,8,18,18,30,188.0,25.0,2.3,26.2,37.0,19.81,4.09
2018,8,18,18,45,97.0,13.0,2.05,25.35,19.0,12.39,0.0
2018,8,18,19,0,6.0,1.0,1.8,24.5,1.0,0.0,0.0
2018,8,18,19,15,3.0,0.5,1.75,24.05,0.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.6,23.2,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.35,21.95,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.25,21.55,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.15,20.9,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.1,20.65,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.05,20.2,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.0,20.05,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,0.95,19.8,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,0.9,19.75,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,0.85,19.6,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,0.8,19.55,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,0.8,19.45,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.75,19.35,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,8,19,5,15,32.5,4.0,0.75,19.8,4.0,0.0,0.0
2018,8,19,5,30,65.0,8.0,0.8,20.4,8.0,7.63,0.0
2018,8,19,5,45,113.0,17.5,0.85,20.95,25.5,13.79,0.0
2018,8,19,6,0,161.0,27.0,0.9,21.5,43.0,22.55,12.64
2018,8,19,6,15,204.0,43.0,1.0,22.2,76.0,52.26,29.71
2018,8,19,6,30,247.0,59.0,1.1,22.9,109.0,87.64,55.61
2018,8,19,6,45,128.5,81.5,1.15,23.6,108.0,101.45,72.51
2018,8,19,7,0,10.0,104.0,1.2,24.3,107.0,98.92,75.1
2018,8,19,7,15,11.0,120.5,1.35,25.25,124.5,115.55,88.17
2018,8,19,7,30,12.0,137.0,1.5,26.2,142.0,132.32,101.01
2018,8,19,7,45,33.0,166.5,1.65,27.2,182.5,172.57,131.86
2018,8,19,8,0,54.0,196.0,1.8,28.2,223.0,213.87,162.99
2018,8,19,8,15,169.0,214.5,2.0,29.15,310.5,302.85,230.57
2018,8,19,8,30,284.0,233.0,2.2,30.1,398.0,405.32,306.6
2018,8,19,8,45,550.5,173.5,2.4,31.0,526.5,544.97,410.09
2018,8,19,9,0,817.0,114.0,2.6,31.9,655.0,697.39,519.13
2018,8,19,9,15,852.5,109.0,2.7,32.45,704.5,756.16,556.75
2018,8,19,9,30,888.0,104.0,2.8,33.0,754.0,811.35,591.36
2018,8,19,9,45,891.5,109.0,2.9,33.6,788.5,854.01,617.08
2018,8,19,10,0,895.0,114.0,3.0,34.2,823.0,893.91,640.79
2018,8,19,10,15,903.0,115.0,3.05,34.55,853.0,930.76,662.65
2018,8,19,10,30,911.0,116.0,3.1,34.9,883.0,964.78,682.55
2018,8,19,10,45,917.0,117.0,3.2,35.3,906.0,993.88,699.5
2018,8,19,11,0,923.0,118.0,3.3,35.7,929.0,1019.71,714.38
2018,8,19,11,15,926.5,119.0,3.35,35.85,944.0,1039.65,726.01
2018,8,19,11,30,930.0,120.0,3.4,36.0,959.0,1055.97,735.5
