Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,11,45,932.0,119.5,3.5,36.15,965.5,1065.53,741.32
2018,8,19,12,0,934.0,119.0,3.6,36.3,972.0,1071.3,744.96
2018,8,19,12,15,935.5,118.5,3.6,36.3,971.5,1072.74,745.79
2018,8,19,12,30,937.0,118.0,3.6,36.3,971.0,1070.33,744.4
2018,8,19,12,45,938.0,115.5,3.65,36.3,962.0,1061.49,739.56
2018,8,19,13,0,939.0,113.0,3.7,36.3,953.0,1048.8,732.48
2018,8,19,13,15,935.5,112.0,3.7,36.15,935.5,1029.5,721.47
2018,8,19,13,30,932.0,111.0,3.7,36.0,918.0,1006.61,708.29
2018,8,19,13,45,927.0,110.0,3.7,35.85,893.5,978.85,692.06
2018,8,19,14,0,922.0,109.0,3.7,35.7,869.0,947.82,673.72
2018,8,19,14,15,915.0,107.5,3.7,35.45,837.0,911.42,652.09
2018,8,19,14,30,908.0,106.0,3.7,35.2,805.0,872.22,628.48
2018,8,19,14,45,892.0,105.5,3.7,34.95,764.0,824.29,598.82
2018,8,19,15,0,876.0,105.0,3.7,34.7,723.0,774.7,567.67
2018,8,19,15,15,804.5,119.0,3.7,34.7,659.5,702.56,519.6
2018,8,19,15,30,733.0,133.0,3.7,34.7,596.0,631.51,469.18
2018,8,19,15,45,733.0,121.0,3.6,33.9,553.5,581.18,434.54
2018,8,19,16,0,733.0,109.0,3.5,33.1,511.0,529.1,397.25
2018,8,19,16,15,699.5,105.5,3.45,32.5,459.0,467.19,350.97
2018,8,19,16,30,666.0,102.0,3.4,31.9,407.0,407.53,304.92
2018,8,19,16,45,634.5,93.5,3.35,31.3,355.5,346.28,256.28
2018,8,19,17,0,603.0,85.0,3.3,30.7,304.0,287.81,208.41
2018,8,19,17,15,554.0,76.5,3.1,29.65,252.5,227.67,159.04
2018,8,19,17,30,505.0,68.0,2.9,28.6,201.0,173.02,113.99
2018,8,19,17,45,472.0,56.5,2.7,27.55,158.5,123.61,73.85
2018,8,19,18,0,439.0,45.0,2.5,26.5,116.0,78.21,40.48
2018,8,19,18,15,336.5,34.5,2.4,25.55,77.0,36.38,17.77
2018,8,19,18,30,234.0,24.0,2.3,24.6,38.0,20.09,2.04
2018,8,19,18,45,117.0,12.0,2.25,23.7,19.0,11.44,0.0
2018,8,19,19,0,0.0,0.0,2.2,22.8,0.0,0.0,0.0
2018,8,19,19,15,0.0,0.0,2.15,22.35,0.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.1,21.9,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.05,21.45,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,1.95,20.7,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,1.9,20.4,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,1.85,20.1,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.7,19.55,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.4,18.55,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.35,18.25,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.3,17.95,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,20,5,15,29.5,3.5,1.35,15.55,3.5,0.0,0.0
2018,8,20,5,30,59.0,7.0,1.5,16.0,7.0,6.67,0.0
2018,8,20,5,45,72.5,13.5,1.65,16.45,17.5,10.55,0.0
2018,8,20,6,0,86.0,20.0,1.8,16.9,28.0,16.3,7.69
2018,8,20,6,15,164.0,36.0,1.8,17.55,64.0,43.35,24.38
2018,8,20,6,30,242.0,52.0,1.8,18.2,100.0,80.71,51.2
2018,8,20,6,45,121.0,65.0,1.8,18.85,89.0,85.4,61.02
2018,8,20,7,0,0.0,78.0,1.8,19.5,78.0,72.44,55.07
2018,8,20,7,15,0.0,86.5,1.85,20.45,86.5,80.47,61.45
2018,8,20,7,30,0.0,95.0,1.9,21.4,95.0,88.49,67.6
2018,8,20,7,45,0.0,108.0,1.9,22.4,108.0,100.74,77.03
2018,8,20,8,0,0.0,121.0,1.9,23.4,121.0,113.04,86.3
2018,8,20,8,15,10.0,148.0,1.95,24.25,154.0,144.14,110.49
2018,8,20,8,30,20.0,175.0,2.0,25.1,187.0,176.47,135.22
2018,8,20,8,45,111.5,203.0,2.05,25.95,276.0,273.72,210.93
2018,8,20,9,0,203.0,231.0,2.1,26.8,365.0,378.02,289.46
2018,8,20,9,15,328.0,238.5,2.2,27.5,471.0,489.04,371.6
2018,8,20,9,30,453.0,246.0,2.3,28.2,577.0,618.43,463.73
2018,8,20,9,45,660.0,185.5,2.4,28.9,693.5,750.57,557.17
2018,8,20,10,0,867.0,125.0,2.5,29.6,810.0,881.67,642.2
2018,8,20,10,15,874.5,126.5,2.65,30.1,839.0,917.71,663.46
2018,8,20,10,30,882.0,128.0,2.8,30.6,868.0,950.97,683.62
2018,8,20,10,45,881.5,132.0,2.9,31.1,888.0,976.28,698.22
2018,8,20,11,0,881.0,136.0,3.0,31.6,908.0,998.13,710.67
2018,8,20,11,15,891.0,133.0,3.1,31.95,924.5,1019.64,723.38
2018,8,20,11,30,901.0,130.0,3.2,32.3,941.0,1037.83,734.04
2018,8,20,11,45,882.0,142.5,3.3,32.65,941.0,1039.27,734.28
2018,8,20,12,0,863.0,155.0,3.4,33.0,941.0,1046.44,738.36
2018,8,20,12,15,837.5,164.5,3.45,33.05,926.0,1031.05,728.84
2018,8,20,12,30,812.0,174.0,3.5,33.1,911.0,1012.07,717.29
2018,8,20,12,45,765.5,195.5,3.6,33.15,884.5,981.01,698.42
2018,8,20,13,0,719.0,217.0,3.7,33.2,858.0,954.31,682.33
2018,8,20,13,15,750.0,198.5,3.75,33.05,856.0,952.75,682.7
2018,8,20,13,30,781.0,180.0,3.8,32.9,854.0,942.07,677.08
2018,8,20,13,45,800.5,166.5,3.85,32.75,840.0,927.14,668.82
2018,8,20,14,0,820.0,153.0,3.9,32.6,826.0,908.01,657.88
2018,8,20,14,15,797.5,155.0,3.9,32.3,789.0,864.18,630.68
2018,8,20,14,30,775.0,157.0,3.9,32.0,752.0,818.86,602.31
2018,8,20,14,45,763.0,151.0,3.9,31.65,712.5,772.68,573.09
2018,8,20,15,0,751.0,145.0,3.9,31.3,673.0,726.89,543.59
2018,8,20,15,15,699.0,150.0,3.9,31.3,617.0,660.48,496.57
2018,8,20,15,30,647.0,155.0,3.9,31.3,561.0,596.52,450.44
2018,8,20,15,45,619.5,147.0,3.9,30.35,511.5,537.57,408.96
2018,8,20,16,0,592.0,139.0,3.9,29.4,462.0,479.9,367.03
2018,8,20,16,15,484.0,139.5,3.9,28.7,386.5,388.67,298.04
2018,8,20,16,30,376.0,140.0,3.9,28.0,311.0,311.58,238.56
2018,8,20,16,45,348.0,123.0,3.85,27.3,266.0,260.19,197.71
2018,8,20,17,0,320.0,106.0,3.8,26.6,221.0,211.73,158.23
2018,8,20,17,15,199.0,96.0,3.7,25.65,163.5,146.16,107.3
2018,8,20,17,30,78.0,86.0,3.6,24.7,106.0,96.99,70.8
2018,8,20,17,45,40.0,68.0,3.5,23.75,78.0,68.52,48.8
2018,8,20,18,0,2.0,50.0,3.4,22.8,50.0,45.94,31.62
2018,8,20,18,15,8.0,32.5,3.3,22.05,33.0,29.83,17.57
2018,8,20,18,30,14.0,15.0,3.2,21.3,16.0,14.0,0.0
2018,8,20,18,45,7.0,7.5,3.1,20.55,8.0,7.15,0.0
2018,8,20,19,0,0.0,0.0,3.0,19.8,0.0,0.0,0.0
2018,8,20,19,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.9,19.2,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.8,18.85,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.7,18.35,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.65,17.65,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.15,16.35,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.05,16.25,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.95,16.15,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,21,5,15,22.0,2.5,1.55,15.1,2.5,0.0,0.0
2018,8,21,5,30,44.0,5.0,1.7,15.4,5.0,4.77,0.0
2018,8,21,5,45,92.5,9.0,1.85,15.75,16.0,6.6,0.0
2018,8,21,6,0,141.0,13.0,2.0,16.1,27.0,10.57,2.95
2018,8,21,6,15,92.0,19.0,1.95,16.55,30.0,23.32,10.44
2018,8,21,6,30,43.0,25.0,1.9,17.0,33.0,29.43,17.29
2018,8,21,6,45,22.5,36.5,1.85,17.45,41.0,38.75,26.27
2018,8,21,7,0,2.0,48.0,1.8,17.9,49.0,45.11,32.49
2018,8,21,7,15,1.5,67.0,1.7,18.55,67.5,62.81,47.21
2018,8,21,7,30,1.0,86.0,1.6,19.2,86.0,80.46,61.59
2018,8,21,7,45,1.0,91.5,1.55,19.85,91.5,85.7,65.5
2018,8,21,8,0,1.0,97.0,1.5,20.5,97.0,90.93,69.36
2018,8,21,8,15,2.0,122.0,1.45,21.3,123.0,115.13,88.42
2018,8,21,8,30,3.0,147.0,1.4,22.1,149.0,139.59,107.27
2018,8,21,8,45,3.0,158.0,1.4,22.85,160.0,150.27,114.97
2018,8,21,9,0,3.0,169.0,1.4,23.6,171.0,160.97,122.63
2018,8,21,9,15,13.5,207.5,1.5,24.3,217.0,205.96,157.01
2018,8,21,9,30,24.0,246.0,1.6,25.0,263.0,258.39,196.22
2018,8,21,9,45,62.5,301.5,1.65,25.65,350.0,347.36,262.41
2018,8,21,10,0,101.0,357.0,1.7,26.3,437.0,439.75,328.83
2018,8,21,10,15,347.5,306.5,1.85,26.8,595.0,630.34,469.02
2018,8,21,10,30,594.0,256.0,2.0,27.3,753.0,829.38,606.99
2018,8,21,10,45,750.5,188.0,2.1,27.85,833.0,923.45,667.32
2018,8,21,11,0,907.0,120.0,2.2,28.4,913.0,1007.3,718.75
2018,8,21,11,15,910.0,121.0,2.35,28.7,927.5,1026.41,730.16
2018,8,21,11,30,913.0,122.0,2.5,29.0,942.0,1041.94,740.03
2018,8,21,11,45,886.0,137.0,2.6,29.35,937.0,1038.07,737.18
2018,8,21,12,0,859.0,152.0,2.7,29.7,932.0,1029.99,731.95
2018,8,21,12,15,884.5,139.0,2.8,29.9,941.0,1042.86,740.46
2018,8,21,12,30,910.0,126.0,2.9,30.1,950.0,1051.82,746.42
2018,8,21,12,45,892.5,134.0,3.0,30.3,935.0,1035.4,736.55
2018,8,21,13,0,875.0,142.0,3.1,30.5,920.0,1015.62,724.78
2018,8,21,13,15,840.5,157.5,3.2,30.5,893.0,992.71,711.6
2018,8,21,13,30,806.0,173.0,3.3,30.5,866.0,958.64,691.15
2018,8,21,13,45,817.0,161.0,3.35,30.55,846.0,936.63,678.03
2018,8,21,14,0,828.0,149.0,3.4,30.6,826.0,910.82,662.29
2018,8,21,14,15,846.5,134.0,3.45,30.4,803.0,884.55,646.89
2018,8,21,14,30,865.0,119.0,3.5,30.2,780.0,848.86,625.08
2018,8,21,14,45,850.5,117.0,3.5,30.0,740.0,806.5,598.31
2018,8,21,15,0,836.0,115.0,3.5,29.8,700.0,757.45,566.64
2018,8,21,15,15,824.0,111.0,3.5,29.8,657.0,706.71,532.82
2018,8,21,15,30,812.0,107.0,3.5,29.8,614.0,654.68,495.75
2018,8,21,15,45,786.5,103.0,3.5,29.1,562.5,593.38,452.24
2018,8,21,16,0,761.0,99.0,3.5,28.4,511.0,532.72,407.72
2018,8,21,16,15,725.0,92.5,3.5,27.8,454.0,465.24,356.43
2018,8,21,16,30,689.0,86.0,3.5,27.2,397.0,399.82,305.0
2018,8,21,16,45,654.0,82.5,3.5,26.6,348.0,341.02,256.95
2018,8,21,17,0,619.0,79.0,3.5,26.0,299.0,285.28,209.98
2018,8,21,17,15,563.0,72.5,3.45,25.05,247.5,224.36,158.97
2018,8,21,17,30,507.0,66.0,3.4,24.1,196.0,169.75,113.21
2018,8,21,17,45,425.5,56.0,3.3,23.15,147.5,114.75,69.92
2018,8,21,18,0,344.0,46.0,3.2,22.2,99.0,69.86,38.25
2018,8,21,18,15,242.5,33.0,3.15,21.4,63.5,31.15,15.67
2018,8,21,18,30,141.0,20.0,3.1,20.6,28.0,15.85,0.0
2018,8,21,18,45,70.5,10.0,3.05,19.8,14.0,9.53,0.0
2018,8,21,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.9,18.55,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.5,0.8,15.0,0.5,0.0,0.0
2018,8,22,5,30,0.0,1.0,0.8,15.4,1.0,0.95,0.0
2018,8,22,5,45,0.0,6.0,0.8,15.85,6.0,5.55,0.0
2018,8,22,6,0,0.0,11.0,0.8,16.3,11.0,10.19,2.57
2018,8,22,6,15,0.0,19.0,0.65,16.95,19.0,17.61,8.99
2018,8,22,6,30,0.0,27.0,0.5,17.6,27.0,25.04,15.48
2018,8,22,6,45,0.0,36.5,0.4,18.25,36.5,33.88,23.05
2018,8,22,7,0,0.0,46.0,0.3,18.9,46.0,42.73,30.48
2018,8,22,7,15,0.0,60.0,0.45,19.85,60.0,55.79,41.18
2018,8,22,7,30,0.0,74.0,0.6,20.8,74.0,68.87,51.66
2018,8,22,7,45,0.0,99.0,0.8,21.7,99.0,92.31,70.36
2018,8,22,8,0,0.0,124.0,1.0,22.6,124.0,115.92,88.8
2018,8,22,8,15,4.5,153.5,1.15,23.5,156.0,146.43,112.37
2018,8,22,8,30,9.0,183.0,1.3,24.4,188.0,177.64,136.03
2018,8,22,8,45,17.5,210.5,1.45,25.25,221.5,210.17,160.4
2018,8,22,9,0,26.0,238.0,1.6,26.1,255.0,249.16,189.26
2018,8,22,9,15,46.5,276.0,1.75,26.9,309.0,304.06,229.79
2018,8,22,9,30,67.0,314.0,1.9,27.7,363.0,361.01,270.94
2018,8,22,9,45,204.0,320.0,2.05,28.45,478.5,491.73,367.58
2018,8,22,10,0,341.0,326.0,2.2,29.2,594.0,633.0,467.5
2018,8,22,10,15,612.5,226.0,2.3,29.75,729.0,798.16,584.23
2018,8,22,10,30,884.0,126.0,2.4,30.3,864.0,951.82,682.88
2018,8,22,10,45,898.0,122.5,2.5,30.85,889.0,983.13,699.99
2018,8,22,11,0,912.0,119.0,2.6,31.4,914.0,1011.54,716.34
2018,8,22,11,15,916.0,119.0,2.65,31.75,928.5,1030.64,726.97
2018,8,22,11,30,920.0,119.0,2.7,32.1,943.0,1046.16,735.5
2018,8,22,11,45,922.5,118.5,2.75,32.4,949.5,1055.98,740.77
2018,8,22,12,0,925.0,118.0,2.8,32.7,956.0,1062.04,743.86
2018,8,22,12,15,922.5,119.0,2.8,32.8,953.5,1060.81,742.73
2018,8,22,12,30,920.0,120.0,2.8,32.9,951.0,1055.78,739.45
2018,8,22,12,45,915.5,121.0,2.85,32.95,940.5,1045.0,733.38
2018,8,22,13,0,911.0,122.0,2.9,33.0,930.0,1030.57,725.16
2018,8,22,13,15,907.5,121.0,2.95,32.9,912.5,1011.47,714.55
2018,8,22,13,30,904.0,120.0,3.0,32.8,895.0,988.87,701.77
2018,8,22,13,45,898.0,118.5,3.1,32.7,869.5,960.07,685.4
2018,8,22,14,0,892.0,117.0,3.2,32.6,844.0,928.15,666.9
2018,8,22,14,15,883.0,116.0,3.25,32.3,812.0,891.2,645.14
2018,8,22,14,30,874.0,115.0,3.3,32.0,780.0,851.68,621.44
2018,8,22,14,45,862.5,112.5,3.35,31.7,741.0,806.28,593.46
2018,8,22,15,0,851.0,110.0,3.4,31.4,702.0,762.77,566.36
2018,8,22,15,15,836.0,107.0,3.4,31.4,658.0,710.24,531.68
2018,8,22,15,30,821.0,104.0,3.4,31.4,614.0,656.64,493.81
2018,8,22,15,45,795.5,101.0,3.45,30.45,563.0,595.89,451.58
2018,8,22,16,0,770.0,98.0,3.5,29.5,512.0,535.75,408.18
2018,8,22,16,15,702.0,98.5,3.5,28.75,447.5,458.68,350.11
2018,8,22,16,30,634.0,99.0,3.5,28.0,383.0,387.59,294.92
2018,8,22,16,45,590.0,93.0,3.5,27.3,331.0,325.82,245.23
2018,8,22,17,0,546.0,87.0,3.5,26.6,279.0,268.34,197.67
2018,8,22,17,15,490.0,78.0,3.4,25.55,228.5,209.38,148.82
2018,8,22,17,30,434.0,69.0,3.3,24.5,178.0,156.87,105.35
2018,8,22,17,45,366.5,57.5,3.2,23.45,134.5,105.8,65.05
2018,8,22,18,0,299.0,46.0,3.1,22.4,91.0,64.59,35.69
2018,8,22,18,15,198.5,32.0,3.05,21.6,57.0,29.03,14.6
2018,8,22,18,30,98.0,18.0,3.0,20.8,23.0,14.24,0.0
2018,8,22,18,45,49.0,9.0,2.9,20.05,11.5,8.58,0.0
2018,8,22,19,0,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.1,17.05,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.7,16.35,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,23,5,15,14.0,2.0,1.3,14.75,2.0,0.0,0.0
2018,8,23,5,30,28.0,4.0,1.5,15.3,4.0,3.81,0.0
2018,8,23,5,45,32.0,15.0,1.65,15.8,16.5,14.3,0.0
2018,8,23,6,0,36.0,26.0,1.8,16.3,29.0,23.21,12.82
2018,8,23,6,15,26.0,46.5,1.8,16.9,49.5,44.19,29.92
2018,8,23,6,30,16.0,67.0,1.8,17.5,70.0,63.64,46.93
2018,8,23,6,45,19.0,85.5,1.8,18.15,90.0,82.68,63.01
2018,8,23,7,0,22.0,104.0,1.8,18.8,110.0,103.07,79.94
2018,8,23,7,15,14.0,116.0,1.75,19.5,120.0,112.51,87.76
2018,8,23,7,30,6.0,128.0,1.7,20.2,130.0,121.81,95.1
2018,8,23,7,45,5.0,141.0,1.6,20.95,143.0,134.16,104.51
2018,8,23,8,0,4.0,154.0,1.5,21.7,156.0,146.4,113.6
2018,8,23,8,15,12.5,179.5,1.5,22.5,186.5,175.73,136.13
2018,8,23,8,30,21.0,205.0,1.5,23.3,217.0,206.11,159.05
2018,8,23,8,45,27.0,229.0,1.45,24.1,246.0,239.42,183.7
2018,8,23,9,0,33.0,253.0,1.4,24.9,275.0,269.25,205.21
2018,8,23,9,15,87.5,289.5,1.5,25.5,352.0,348.48,264.69
2018,8,23,9,30,142.0,326.0,1.6,26.1,429.0,440.55,331.64
2018,8,23,9,45,402.0,270.0,1.7,26.75,581.0,621.84,464.84
2018,8,23,10,0,662.0,214.0,1.8,27.4,733.0,808.12,594.1
2018,8,23,10,15,735.5,190.0,1.9,27.9,786.5,871.64,633.55
2018,8,23,10,30,809.0,166.0,2.0,28.4,840.0,931.86,670.73
2018,8,23,10,45,813.5,168.5,2.1,28.9,861.0,959.12,686.48
2018,8,23,11,0,818.0,171.0,2.2,29.4,882.0,983.32,700.59
2018,8,23,11,15,821.0,172.5,2.35,29.8,896.0,1001.85,711.96
2018,8,23,11,30,824.0,174.0,2.5,30.2,910.0,1017.04,721.31
2018,8,23,11,45,824.5,175.5,2.6,30.6,916.0,1026.31,726.54
2018,8,23,12,0,825.0,177.0,2.7,31.0,922.0,1032.06,729.72
2018,8,23,12,15,817.5,181.0,2.8,31.1,918.0,1028.79,728.24
2018,8,23,12,30,810.0,185.0,2.9,31.2,914.0,1022.01,724.73
2018,8,23,12,45,798.0,189.5,3.05,31.25,901.5,1007.84,717.19
2018,8,23,13,0,786.0,194.0,3.2,31.3,889.0,990.47,707.65
2018,8,23,13,15,779.5,193.5,3.3,31.2,871.0,970.41,696.42
2018,8,23,13,30,773.0,193.0,3.4,31.1,853.0,952.94,686.85
2018,8,23,13,45,763.5,191.5,3.5,31.0,827.5,922.97,669.07
2018,8,23,14,0,754.0,190.0,3.6,30.9,802.0,890.47,649.54
2018,8,23,14,15,742.5,187.0,3.65,30.65,770.0,852.34,626.18
2018,8,23,14,30,731.0,184.0,3.7,30.4,738.0,812.24,601.24
2018,8,23,14,45,715.5,180.0,3.75,30.1,699.5,766.22,571.5
2018,8,23,15,0,700.0,176.0,3.8,29.8,661.0,719.03,539.92
2018,8,23,15,15,681.5,170.5,3.8,29.8,618.0,667.34,503.65
2018,8,23,15,30,663.0,165.0,3.8,29.8,575.0,615.33,466.39
2018,8,23,15,45,636.5,158.5,3.85,28.85,526.5,557.47,425.69
2018,8,23,16,0,610.0,152.0,3.9,27.9,478.0,500.72,384.43
2018,8,23,16,15,550.0,144.0,3.9,27.2,415.5,424.42,326.67
2018,8,23,16,30,490.0,136.0,3.9,26.5,353.0,356.81,274.06
2018,8,23,16,45,455.0,122.0,3.9,25.8,303.5,299.0,227.64
2018,8,23,17,0,420.0,108.0,3.9,25.1,254.0,244.76,182.95
2018,8,23,17,15,381.0,92.5,3.8,24.15,208.0,191.86,138.92
2018,8,23,17,30,342.0,77.0,3.7,23.2,162.0,143.52,98.61
2018,8,23,17,45,283.5,62.5,3.6,22.3,121.5,98.16,62.66
2018,8,23,18,0,225.0,48.0,3.5,21.4,81.0,60.11,34.97
2018,8,23,18,15,148.0,32.0,3.45,20.65,50.0,27.85,14.19
2018,8,23,18,30,71.0,16.0,3.4,19.9,19.0,13.46,0.0
2018,8,23,18,45,35.5,8.0,3.3,19.2,9.5,7.63,0.0
2018,8,23,19,0,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.15,18.15,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.05,17.4,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.9,16.85,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,24,5,15,4.0,1.0,1.65,14.35,1.0,0.0,0.0
2018,8,24,5,30,8.0,2.0,1.9,14.7,2.0,0.0,0.0
2018,8,24,5,45,4.0,10.0,2.1,15.0,10.0,9.53,0.0
2018,8,24,6,0,0.0,18.0,2.3,15.3,18.0,16.7,7.5
2018,8,24,6,15,0.0,34.0,2.3,15.8,34.0,31.55,20.5
2018,8,24,6,30,0.0,50.0,2.3,16.3,50.0,46.3,33.35
2018,8,24,6,45,3.0,71.5,2.25,16.85,72.5,66.82,50.72
2018,8,24,7,0,6.0,93.0,2.2,17.4,95.0,87.92,68.32
2018,8,24,7,15,7.0,111.0,2.15,18.05,113.5,105.65,82.82
2018,8,24,7,30,8.0,129.0,2.1,18.7,132.0,123.56,97.16
2018,8,24,7,45,10.5,148.0,2.05,19.4,152.5,143.27,112.63
2018,8,24,8,0,13.0,167.0,2.0,20.1,173.0,163.32,128.11
2018,8,24,8,15,61.5,204.5,1.95,20.85,239.0,230.74,181.23
2018,8,24,8,30,110.0,242.0,1.9,21.6,305.0,306.18,239.21
2018,8,24,8,45,335.5,221.0,1.85,22.35,435.0,444.87,346.41
2018,8,24,9,0,561.0,200.0,1.8,23.1,565.0,606.53,465.4
2018,8,24,9,15,666.5,179.0,1.85,23.85,640.0,694.63,526.86
2018,8,24,9,30,772.0,158.0,1.9,24.6,715.0,785.64,588.53
2018,8,24,9,45,770.5,168.5,1.9,25.4,747.5,826.65,612.29
2018,8,24,10,0,769.0,179.0,1.9,26.2,780.0,864.91,634.26
2018,8,24,10,15,779.0,181.0,2.05,26.75,809.0,901.66,657.06
2018,8,24,10,30,789.0,183.0,2.2,27.3,838.0,931.19,675.04
2018,8,24,10,45,796.5,184.0,2.3,27.9,860.0,959.32,691.48
2018,8,24,11,0,804.0,185.0,2.4,28.5,882.0,984.56,706.03
2018,8,24,11,15,809.0,185.5,2.55,28.9,896.5,1003.79,717.83
2018,8,24,11,30,814.0,186.0,2.7,29.3,911.0,1019.78,727.66
2018,8,24,11,45,817.5,185.0,2.8,29.7,917.5,1029.37,733.08
2018,8,24,12,0,821.0,184.0,2.9,30.1,924.0,1035.5,736.45
2018,8,24,12,15,819.0,184.5,3.0,30.3,921.5,1034.11,735.8
2018,8,24,12,30,817.0,185.0,3.1,30.5,919.0,1029.2,733.09
2018,8,24,12,45,812.5,185.0,3.25,30.75,908.0,1017.8,726.62
2018,8,24,13,0,808.0,185.0,3.4,31.0,897.0,1003.04,718.06
2018,8,24,13,15,804.0,183.0,3.45,30.9,879.5,983.47,706.74
2018,8,24,13,30,800.0,181.0,3.5,30.8,862.0,960.73,693.42
2018,8,24,13,45,794.5,177.5,3.6,30.65,837.0,932.05,676.63
2018,8,24,14,0,789.0,174.0,3.7,30.5,812.0,900.53,657.87
2018,8,24,14,15,779.0,171.0,3.75,30.25,780.0,866.79,637.46
2018,8,24,14,30,769.0,168.0,3.8,30.0,748.0,826.69,612.53
2018,8,24,14,45,756.5,163.0,3.85,29.7,709.5,780.57,583.29
2018,8,24,15,0,744.0,158.0,3.9,29.4,671.0,732.96,551.81
2018,8,24,15,15,726.0,153.5,3.9,29.4,627.5,680.74,515.09
2018,8,24,15,30,708.0,149.0,3.9,29.4,584.0,628.05,477.23
2018,8,24,15,45,672.5,143.0,3.85,28.5,529.5,563.07,430.9
2018,8,24,16,0,637.0,137.0,3.8,27.6,475.0,500.06,384.59
2018,8,24,16,15,575.0,132.0,3.75,26.95,413.5,427.21,329.03
2018,8,24,16,30,513.0,127.0,3.7,26.3,352.0,357.4,274.47
2018,8,24,16,45,480.0,114.0,3.65,25.65,303.0,300.07,228.13
2018,8,24,17,0,447.0,101.0,3.6,25.0,254.0,246.03,183.26
2018,8,24,17,15,421.5,88.5,3.5,24.1,213.0,197.97,142.41
2018,8,24,17,30,396.0,76.0,3.4,23.2,172.0,152.71,103.77
2018,8,24,17,45,329.5,62.5,3.25,22.3,129.0,103.89,65.25
2018,8,24,18,0,263.0,49.0,3.1,21.4,86.0,63.32,36.22
2018,8,24,18,15,167.5,32.5,3.05,20.7,52.5,28.08,14.04
2018,8,24,18,30,72.0,16.0,3.0,20.0,19.0,15.25,0.0
2018,8,24,18,45,36.0,8.0,2.9,19.3,9.5,0.0,0.0
2018,8,24,19,0,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.7,18.25,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.45,17.55,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.2,16.95,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,25,5,15,9.5,1.5,1.05,13.9,1.5,0.0,0.0
2018,8,25,5,30,19.0,3.0,1.2,14.4,3.0,0.0,0.0
2018,8,25,5,45,42.0,14.0,1.3,14.9,17.0,13.34,0.0
2018,8,25,6,0,65.0,25.0,1.4,15.4,31.0,21.59,11.08
2018,8,25,6,15,55.0,21.0,1.4,16.0,28.0,23.18,11.6
2018,8,25,6,30,45.0,17.0,1.4,16.6,25.0,22.2,11.1
2018,8,25,6,45,38.0,36.5,1.4,17.2,45.0,42.34,28.69
2018,8,25,7,0,31.0,56.0,1.4,17.8,65.0,60.68,44.67
2018,8,25,7,15,71.0,102.0,1.35,18.7,128.0,120.92,93.83
2018,8,25,7,30,111.0,148.0,1.3,19.6,191.0,185.5,145.6
2018,8,25,7,45,63.0,155.5,1.25,20.45,180.5,175.96,137.91
2018,8,25,8,0,15.0,163.0,1.2,21.3,170.0,160.56,124.95
2018,8,25,8,15,20.5,186.0,1.15,22.25,197.0,186.54,144.68
2018,8,25,8,30,26.0,209.0,1.1,23.2,224.0,213.2,164.38
2018,8,25,8,45,44.5,240.0,1.1,24.15,268.0,262.24,201.01
2018,8,25,9,0,63.0,271.0,1.1,25.1,312.0,308.86,234.86
2018,8,25,9,15,111.5,303.0,1.15,25.85,381.0,388.16,292.81
2018,8,25,9,30,160.0,335.0,1.2,26.6,450.0,464.8,347.05
2018,8,25,9,45,251.5,336.5,1.25,27.35,527.5,557.99,412.64
2018,8,25,10,0,343.0,338.0,1.3,28.1,605.0,648.8,474.54
2018,8,25,10,15,399.5,331.5,1.45,28.8,654.0,713.77,517.75
2018,8,25,10,30,456.0,325.0,1.6,29.5,703.0,772.49,556.49
2018,8,25,10,45,473.5,329.5,1.7,30.15,731.0,806.4,577.3
2018,8,25,11,0,491.0,334.0,1.8,30.8,759.0,839.05,597.3
2018,8,25,11,15,514.5,332.5,1.95,31.15,784.0,869.91,617.47
2018,8,25,11,30,538.0,331.0,2.1,31.5,809.0,899.07,636.47
2018,8,25,11,45,549.0,329.0,2.25,31.85,819.5,913.16,645.68
2018,8,25,12,0,560.0,327.0,2.4,32.2,830.0,924.8,653.49
2018,8,25,12,15,631.5,287.5,2.55,32.3,853.5,957.84,677.52
2018,8,25,12,30,703.0,248.0,2.7,32.4,877.0,986.94,698.26
2018,8,25,12,45,692.5,248.5,2.85,32.45,862.5,970.71,689.1
2018,8,25,13,0,682.0,249.0,3.0,32.5,848.0,951.61,678.44
2018,8,25,13,15,734.0,216.5,3.1,32.25,849.5,956.36,683.55
2018,8,25,13,30,786.0,184.0,3.2,32.0,851.0,950.33,681.65
2018,8,25,13,45,788.0,177.0,3.35,31.8,829.0,925.27,667.73
2018,8,25,14,0,790.0,170.0,3.5,31.6,807.0,897.02,651.69
2018,8,25,14,15,777.5,167.5,3.55,31.05,773.5,857.71,628.45
2018,8,25,14,30,765.0,165.0,3.6,30.5,740.0,819.75,605.85
2018,8,25,14,45,683.0,182.5,3.65,30.0,676.0,742.17,554.45
2018,8,25,15,0,601.0,200.0,3.7,29.5,612.0,668.05,503.08
2018,8,25,15,15,576.0,192.0,3.7,29.5,566.0,610.13,462.24
2018,8,25,15,30,551.0,184.0,3.7,29.5,520.0,556.36,423.37
2018,8,25,15,45,609.0,156.0,3.75,28.25,499.5,536.92,411.75
2018,8,25,16,0,667.0,128.0,3.8,27.0,479.0,506.74,390.84
2018,8,25,16,15,614.5,121.5,3.75,26.25,419.5,435.59,336.35
2018,8,25,16,30,562.0,115.0,3.7,25.5,360.0,369.08,284.04
2018,8,25,16,45,534.5,104.0,3.65,24.8,312.5,312.73,237.99
2018,8,25,17,0,507.0,93.0,3.6,24.1,265.0,258.92,192.68
2018,8,25,17,15,439.0,82.5,3.5,23.2,212.5,195.99,140.65
2018,8,25,17,30,371.0,72.0,3.4,22.3,160.0,143.26,97.35
2018,8,25,17,45,309.5,58.0,3.25,21.45,119.0,96.39,60.17
2018,8,25,18,0,248.0,44.0,3.1,20.6,78.0,57.21,31.98
2018,8,25,18,15,165.0,29.5,2.95,19.95,48.0,25.07,13.32
2018,8,25,18,30,82.0,15.0,2.8,19.3,18.0,14.3,0.0
2018,8,25,18,45,41.0,7.5,2.7,18.65,9.0,0.0,0.0
2018,8,25,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.45,17.65,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.2,16.95,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,8,26,5,15,15.5,2.5,1.05,13.55,2.0,0.0,0.0
2018,8,26,5,30,31.0,5.0,1.2,14.0,4.0,0.0,0.0
2018,8,26,5,45,34.5,7.0,1.4,14.45,8.0,6.67,0.0
2018,8,26,6,0,38.0,9.0,1.6,14.9,12.0,7.29,0.0
2018,8,26,6,15,19.0,14.5,1.6,15.55,16.0,15.07,6.16
2018,8,26,6,30,0.0,20.0,1.6,16.2,20.0,18.54,10.01
2018,8,26,6,45,0.0,26.5,1.65,16.8,26.5,24.58,15.24
2018,8,26,7,0,0.0,33.0,1.7,17.4,33.0,30.62,20.38
2018,8,26,7,15,0.0,39.5,1.7,18.35,39.5,36.68,25.38
2018,8,26,7,30,0.0,46.0,1.7,19.3,46.0,42.74,30.27
2018,8,26,7,45,0.0,65.0,1.7,20.25,65.0,60.46,44.72
2018,8,26,8,0,0.0,84.0,1.7,21.2,84.0,78.23,58.91
2018,8,26,8,15,21.5,133.0,1.75,22.15,145.0,139.0,107.65
2018,8,26,8,30,43.0,182.0,1.8,23.1,206.0,201.33,156.29
2018,8,26,8,45,181.0,213.5,1.8,24.0,328.5,331.17,257.43
2018,8,26,9,0,319.0,245.0,1.8,24.9,451.0,476.01,365.12
2018,8,26,9,15,616.5,169.0,1.9,25.6,599.5,648.35,492.33
2018,8,26,9,30,914.0,93.0,2.0,26.3,748.0,824.05,611.96
2018,8,26,9,45,924.5,93.5,2.05,27.05,784.5,868.76,637.39
2018,8,26,10,0,935.0,94.0,2.1,27.8,821.0,911.08,662.08
2018,8,26,10,15,942.5,94.5,2.2,28.4,850.5,948.07,683.93
2018,8,26,10,30,950.0,95.0,2.3,29.0,880.0,982.03,703.72
2018,8,26,10,45,956.0,95.0,2.4,29.6,902.5,1010.8,720.14
2018,8,26,11,0,962.0,95.0,2.5,30.2,925.0,1036.1,734.36
2018,8,26,11,15,965.5,95.5,2.55,30.65,939.5,1055.86,745.09
2018,8,26,11,30,969.0,96.0,2.6,31.1,954.0,1071.81,753.55
2018,8,26,11,45,971.5,95.5,2.7,31.55,960.5,1081.78,758.95
2018,8,26,12,0,974.0,95.0,2.8,32.0,967.0,1087.76,762.04
2018,8,26,12,15,971.5,96.0,2.9,32.15,964.5,1086.28,761.59
2018,8,26,12,30,969.0,97.0,3.0,32.3,962.0,1080.78,758.83
2018,8,26,12,45,964.5,98.0,3.05,32.45,950.5,1069.32,752.02
2018,8,26,13,0,960.0,99.0,3.1,32.6,939.0,1053.99,742.96
2018,8,26,13,15,956.0,98.0,3.2,32.5,920.5,1033.24,731.74
2018,8,26,13,30,952.0,97.0,3.3,32.4,902.0,1008.83,718.2
2018,8,26,13,45,946.5,96.0,3.4,32.3,876.0,979.49,701.44
2018,8,26,14,0,941.0,95.0,3.5,32.2,850.0,946.83,682.41
2018,8,26,14,15,933.0,93.5,3.6,31.9,817.0,908.33,659.9
2018,8,26,14,30,925.0,92.0,3.7,31.6,784.0,867.04,635.23
2018,8,26,14,45,914.0,90.5,3.8,31.3,744.5,820.81,606.82
2018,8,26,15,0,903.0,89.0,3.9,31.0,705.0,772.48,576.48
2018,8,26,15,15,889.0,86.5,3.9,31.0,660.0,719.16,541.08
2018,8,26,15,30,875.0,84.0,3.9,31.0,615.0,664.55,502.87
2018,8,26,15,45,852.5,81.5,3.95,29.9,564.0,603.83,460.44
2018,8,26,16,0,830.0,79.0,4.0,28.8,513.0,544.67,417.37
2018,8,26,16,15,763.5,80.5,4.0,28.0,448.0,466.63,357.89
2018,8,26,16,30,697.0,82.0,4.0,27.2,383.0,393.94,300.71
2018,8,26,16,45,652.5,77.0,3.95,26.45,329.0,329.55,248.12
2018,8,26,17,0,608.0,72.0,3.9,25.7,275.0,269.44,197.57
2018,8,26,17,15,551.5,65.5,3.8,24.6,225.0,209.39,146.98
2018,8,26,17,30,495.0,59.0,3.7,23.5,175.0,155.78,102.0
2018,8,26,17,45,413.0,49.5,3.55,22.45,129.5,102.64,60.53
2018,8,26,18,0,331.0,40.0,3.4,21.4,84.0,59.73,31.09
2018,8,26,18,15,206.0,26.5,3.3,20.6,50.0,22.34,10.56
2018,8,26,18,30,81.0,13.0,3.2,19.8,16.0,12.39,0.0
2018,8,26,18,45,40.5,6.5,3.1,19.0,8.0,0.0,0.0
2018,8,26,19,0,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.95,17.8,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,27,5,45,0.0,3.0,1.95,15.15,3.0,2.86,0.0
2018,8,27,6,0,0.0,6.0,2.0,15.4,6.0,5.55,0.0
2018,8,27,6,15,0.0,11.0,1.95,15.95,11.0,10.18,2.76
2018,8,27,6,30,0.0,16.0,1.9,16.5,16.0,14.82,6.85
2018,8,27,6,45,0.0,20.5,1.85,17.0,20.5,19.0,10.49
2018,8,27,7,0,0.0,25.0,1.8,17.5,25.0,23.18,14.06
2018,8,27,7,15,0.0,28.0,1.75,18.25,28.0,25.98,16.37
2018,8,27,7,30,0.0,31.0,1.7,19.0,31.0,28.77,18.61
2018,8,27,7,45,0.0,40.5,1.65,19.7,40.5,37.62,25.86
2018,8,27,8,0,0.0,50.0,1.6,20.4,50.0,46.48,33.01
2018,8,27,8,15,0.0,71.5,1.6,21.15,71.5,66.56,49.21
2018,8,27,8,30,0.0,93.0,1.6,21.9,93.0,86.69,65.16
2018,8,27,8,45,0.0,111.5,1.6,22.7,111.5,104.19,78.71
2018,8,27,9,0,0.0,130.0,1.6,23.5,130.0,121.78,92.12
2018,8,27,9,15,1.5,148.0,1.75,24.1,149.0,140.1,106.06
2018,8,27,9,30,3.0,166.0,1.9,24.7,168.0,158.63,120.02
2018,8,27,9,45,7.5,196.0,2.05,25.35,201.5,191.43,144.86
2018,8,27,10,0,12.0,226.0,2.2,26.0,235.0,224.74,169.7
2018,8,27,10,15,32.5,280.0,2.35,26.45,306.5,305.04,229.98
2018,8,27,10,30,53.0,334.0,2.5,26.9,378.0,380.6,285.25
2018,8,27,10,45,241.5,324.0,2.65,27.4,531.0,571.78,427.44
2018,8,27,11,0,430.0,314.0,2.8,27.9,684.0,760.67,560.62
2018,8,27,11,15,653.0,224.0,2.95,28.2,796.0,898.05,656.72
2018,8,27,11,30,876.0,134.0,3.1,28.5,908.0,1019.36,734.47
2018,8,27,11,45,896.5,124.5,3.2,28.85,921.0,1037.27,744.38
2018,8,27,12,0,917.0,115.0,3.3,29.2,934.0,1051.61,753.0
2018,8,27,12,15,910.5,118.0,3.45,29.3,929.5,1048.11,751.54
2018,8,27,12,30,904.0,121.0,3.6,29.4,925.0,1040.84,747.89
2018,8,27,12,45,893.5,125.0,3.7,29.5,912.0,1026.97,739.72
2018,8,27,13,0,883.0,129.0,3.8,29.6,899.0,1009.61,729.39
2018,8,27,13,15,877.0,129.0,3.9,29.5,880.5,989.16,717.67
2018,8,27,13,30,871.0,129.0,4.0,29.4,862.0,965.41,703.78
2018,8,27,13,45,862.5,128.0,4.1,29.3,835.5,935.17,685.54
2018,8,27,14,0,854.0,127.0,4.2,29.2,809.0,902.07,665.28
2018,8,27,14,15,843.0,125.5,4.25,28.9,776.0,869.54,645.52
2018,8,27,14,30,832.0,124.0,4.3,28.6,743.0,828.25,619.56
2018,8,27,14,45,818.0,121.0,4.3,28.35,703.5,780.94,588.81
2018,8,27,15,0,804.0,118.0,4.3,28.1,664.0,732.07,556.57
2018,8,27,15,15,787.0,115.0,4.3,28.1,620.0,679.81,520.15
2018,8,27,15,30,770.0,112.0,4.3,28.1,576.0,626.82,481.43
2018,8,27,15,45,747.5,108.0,4.25,27.2,528.0,569.07,439.69
2018,8,27,16,0,725.0,104.0,4.2,26.3,480.0,512.06,397.06
2018,8,27,16,15,684.0,100.5,4.1,25.75,426.0,446.73,346.06
2018,8,27,16,30,643.0,97.0,4.0,25.2,372.0,384.58,296.07
2018,8,27,16,45,601.5,90.0,3.9,24.65,320.0,322.29,244.68
2018,8,27,17,0,560.0,83.0,3.8,24.1,268.0,264.06,195.38
2018,8,27,17,15,461.5,76.5,3.65,23.35,210.5,196.15,139.71
2018,8,27,17,30,363.0,70.0,3.5,22.6,153.0,138.37,93.33
2018,8,27,17,45,319.5,55.0,3.3,21.9,114.0,93.62,57.26
2018,8,27,18,0,276.0,40.0,3.1,21.2,75.0,54.36,28.75
2018,8,27,18,15,183.0,26.5,3.05,20.7,45.0,21.66,9.19
2018,8,27,18,30,90.0,13.0,3.0,20.2,15.0,12.39,0.0
2018,8,27,18,45,45.0,6.5,2.9,19.65,7.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.75,18.8,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.7,18.15,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.65,17.65,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.55,16.8,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.55,16.6,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,28,5,45,0.0,3.0,2.3,15.9,3.0,2.86,0.0
2018,8,28,6,0,0.0,6.0,2.4,16.1,6.0,5.55,0.0
2018,8,28,6,15,0.0,11.0,2.4,16.5,11.0,10.18,2.72
2018,8,28,6,30,0.0,16.0,2.4,16.9,16.0,14.82,6.81
2018,8,28,6,45,0.0,22.0,2.4,17.35,22.0,20.39,11.63
2018,8,28,7,0,0.0,28.0,2.4,17.8,28.0,25.97,16.39
2018,8,28,7,15,0.0,32.5,2.35,18.35,32.5,30.16,19.88
2018,8,28,7,30,0.0,37.0,2.3,18.9,37.0,34.35,23.3
2018,8,28,7,45,0.0,48.5,2.25,19.5,48.5,45.07,32.09
2018,8,28,8,0,0.0,60.0,2.2,20.1,60.0,55.81,40.76
2018,8,28,8,15,0.0,77.5,2.15,20.75,77.5,72.16,53.88
2018,8,28,8,30,0.0,95.0,2.1,21.4,95.0,88.58,66.85
2018,8,28,8,45,0.0,118.0,2.1,22.05,118.0,110.37,83.92
2018,8,28,9,0,0.0,141.0,2.1,22.7,141.0,132.29,100.82
2018,8,28,9,15,3.0,166.5,2.2,23.25,168.5,158.99,121.38
2018,8,28,9,30,6.0,192.0,2.3,23.8,196.0,186.1,141.97
2018,8,28,9,45,40.5,256.0,2.4,24.35,287.0,284.66,217.78
2018,8,28,10,0,75.0,320.0,2.5,24.9,378.0,381.58,289.89
2018,8,28,10,15,283.5,302.5,2.6,25.35,533.5,572.49,433.39
2018,8,28,10,30,492.0,285.0,2.7,25.8,689.0,766.5,571.42
2018,8,28,10,45,708.5,190.5,2.8,26.25,789.0,890.12,656.61
2018,8,28,11,0,925.0,96.0,2.9,26.7,889.0,1001.98,727.93
2018,8,28,11,15,928.0,96.0,2.95,26.95,902.5,1020.0,737.71
2018,8,28,11,30,931.0,96.0,3.0,27.2,916.0,1034.33,746.06
2018,8,28,11,45,933.5,96.0,3.1,27.5,922.5,1044.38,752.08
2018,8,28,12,0,936.0,96.0,3.2,27.8,929.0,1050.6,755.8
2018,8,28,12,15,937.5,95.5,3.3,27.95,928.0,1051.4,756.64
2018,8,28,12,30,939.0,95.0,3.4,28.1,927.0,1048.28,755.13
2018,8,28,12,45,939.5,93.0,3.45,28.2,917.5,1038.66,749.34
2018,8,28,13,0,940.0,91.0,3.5,28.3,908.0,1025.15,741.21
2018,8,28,13,15,937.5,89.5,3.55,28.3,890.0,1005.46,729.46
2018,8,28,13,30,935.0,88.0,3.6,28.3,872.0,982.11,715.4
2018,8,28,13,45,930.5,86.5,3.65,28.3,847.0,953.38,697.8
2018,8,28,14,0,926.0,85.0,3.7,28.3,822.0,921.34,677.96
2018,8,28,14,15,918.5,84.0,3.65,28.1,790.0,884.1,654.51
2018,8,28,14,30,911.0,83.0,3.6,27.9,758.0,844.1,629.04
2018,8,28,14,45,901.5,81.0,3.6,27.7,719.5,798.9,600.01
2018,8,28,15,0,892.0,79.0,3.6,27.5,681.0,751.53,569.11
2018,8,28,15,15,878.0,77.5,3.6,27.5,637.0,699.63,534.14
2018,8,28,15,30,864.0,76.0,3.6,27.5,593.0,646.5,496.47
2018,8,28,15,45,847.0,73.0,3.5,26.9,545.0,589.02,454.36
2018,8,28,16,0,830.0,70.0,3.4,26.3,497.0,531.2,410.58
2018,8,28,16,15,795.0,69.0,3.3,25.85,443.0,467.49,360.55
2018,8,28,16,30,760.0,68.0,3.2,25.4,389.0,404.77,309.7
2018,8,28,16,45,719.0,64.0,3.1,24.9,335.0,339.35,255.38
2018,8,28,17,0,678.0,60.0,3.0,24.4,281.0,277.71,202.69
2018,8,28,17,15,583.0,58.5,2.9,23.7,224.0,208.21,144.9
2018,8,28,17,30,488.0,57.0,2.8,23.0,167.0,150.45,97.73
2018,8,28,17,45,367.5,48.0,2.65,22.3,118.0,93.64,55.05
2018,8,28,18,0,247.0,39.0,2.5,21.6,69.0,50.95,26.98
2018,8,28,18,15,162.5,25.0,2.45,21.05,41.0,19.86,6.84
2018,8,28,18,30,78.0,11.0,2.4,20.5,13.0,10.48,0.0
2018,8,28,18,45,39.0,5.5,2.35,19.95,6.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.3,19.4,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.25,19.1,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.05,17.25,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.95,16.95,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,29,5,15,10.0,1.5,1.4,15.5,1.0,0.0,0.0
2018,8,29,5,30,20.0,3.0,1.5,15.8,2.0,0.0,0.0
2018,8,29,5,45,124.0,14.5,1.55,16.1,22.5,13.82,0.0
2018,8,29,6,0,228.0,26.0,1.6,16.4,43.0,23.39,10.52
2018,8,29,6,15,305.0,39.0,1.55,16.9,81.5,57.97,30.95
2018,8,29,6,30,382.0,52.0,1.5,17.4,120.0,102.15,62.63
2018,8,29,6,45,472.0,59.5,1.45,17.9,172.0,153.23,102.93
2018,8,29,7,0,562.0,67.0,1.4,18.4,224.0,215.26,154.47
2018,8,29,7,15,648.5,67.0,1.35,19.05,284.5,279.22,208.34
2018,8,29,7,30,735.0,67.0,1.3,19.7,345.0,353.21,269.61
2018,8,29,7,45,753.0,73.5,1.25,20.35,394.5,412.23,318.43
2018,8,29,8,0,771.0,80.0,1.2,21.0,444.0,472.0,365.75
2018,8,29,8,15,807.5,79.5,1.25,21.7,498.0,535.09,414.02
2018,8,29,8,30,844.0,79.0,1.3,22.4,552.0,598.26,460.63
2018,8,29,8,45,861.5,81.5,1.35,23.1,599.0,655.28,501.06
2018,8,29,9,0,879.0,84.0,1.4,23.8,646.0,711.65,538.73
2018,8,29,9,15,889.5,86.5,1.45,24.3,687.0,761.86,570.59
2018,8,29,9,30,900.0,89.0,1.5,24.8,728.0,810.2,600.71
2018,8,29,9,45,907.0,91.5,1.6,25.3,763.0,853.54,627.62
