Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,8,45,833.5,69.0,1.8,21.15,440.0,620.02,487.76
2018,10,18,9,0,864.0,70.0,1.8,22.1,486.0,675.29,526.19
2018,10,18,9,15,880.0,72.0,1.8,23.0,524.5,725.14,557.95
2018,10,18,9,30,896.0,74.0,1.8,23.9,563.0,773.41,587.86
2018,10,18,9,45,907.5,75.5,1.85,24.8,595.5,815.64,613.43
2018,10,18,10,0,919.0,77.0,1.9,25.7,628.0,855.4,636.97
2018,10,18,10,15,927.5,78.0,1.85,26.2,654.0,889.29,656.29
2018,10,18,10,30,936.0,79.0,1.8,26.7,680.0,920.09,673.38
2018,10,18,10,45,941.5,80.0,1.75,27.2,698.0,944.9,686.43
2018,10,18,11,0,947.0,81.0,1.7,27.7,716.0,966.16,697.16
2018,10,18,11,15,949.5,81.5,1.6,28.0,726.0,980.35,703.29
2018,10,18,11,30,952.0,82.0,1.5,28.3,736.0,990.68,707.06
2018,10,18,11,45,952.5,82.0,1.45,28.6,737.5,994.63,707.67
2018,10,18,12,0,953.0,82.0,1.4,28.9,739.0,994.62,706.02
2018,10,18,12,15,951.0,81.5,1.35,29.05,732.0,987.73,700.71
2018,10,18,12,30,949.0,81.0,1.3,29.2,725.0,976.92,693.21
2018,10,18,12,45,944.5,80.5,1.2,29.35,710.0,959.99,681.27
2018,10,18,13,0,940.0,80.0,1.1,29.5,695.0,939.37,667.23
2018,10,18,13,15,933.0,79.5,1.05,29.45,672.5,913.0,651.05
2018,10,18,13,30,926.0,79.0,1.0,29.4,650.0,883.32,632.87
2018,10,18,13,45,916.0,77.5,0.9,29.4,620.0,846.88,609.49
2018,10,18,14,0,906.0,76.0,0.8,29.4,590.0,807.69,584.33
2018,10,18,14,15,891.5,74.0,0.8,29.2,553.0,762.02,556.71
2018,10,18,14,30,877.0,72.0,0.8,29.0,516.0,714.44,527.38
2018,10,18,14,45,857.0,69.5,0.75,28.8,473.5,660.95,492.85
2018,10,18,15,0,837.0,67.0,0.7,28.6,431.0,610.43,457.42
2018,10,18,15,15,809.0,64.0,0.7,28.6,384.5,549.93,413.99
2018,10,18,15,30,781.0,61.0,0.7,28.6,338.0,490.04,369.44
2018,10,18,15,45,719.5,59.0,0.75,27.7,285.0,416.4,314.57
2018,10,18,16,0,658.0,57.0,0.8,26.8,232.0,347.64,260.94
2018,10,18,16,15,530.0,54.5,0.85,25.5,176.5,261.49,193.21
2018,10,18,16,30,402.0,52.0,0.9,24.2,121.0,187.4,133.85
2018,10,18,16,45,290.5,38.5,0.9,22.95,79.5,120.69,79.96
2018,10,18,17,0,179.0,25.0,0.9,21.7,38.0,64.7,29.39
2018,10,18,17,15,101.0,13.5,0.95,20.9,19.5,25.05,0.0
2018,10,18,17,30,23.0,2.0,1.0,20.1,1.0,0.0,0.0
2018,10,18,17,45,11.5,1.0,1.0,19.35,0.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.0,18.25,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.0,17.55,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.85,16.05,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,19,6,15,39.5,7.5,1.05,15.4,9.0,0.0,0.0
2018,10,19,6,30,79.0,15.0,1.0,15.9,18.0,24.91,0.0
2018,10,19,6,45,217.0,28.5,0.95,16.45,53.5,80.25,44.89
2018,10,19,7,0,355.0,42.0,0.9,17.0,89.0,145.2,100.99
2018,10,19,7,15,479.5,48.0,1.1,17.85,140.5,213.64,158.35
2018,10,19,7,30,604.0,54.0,1.3,18.7,192.0,295.84,227.21
2018,10,19,7,45,588.0,68.0,1.55,19.55,228.0,339.77,266.7
2018,10,19,8,0,572.0,82.0,1.8,20.4,264.0,380.8,302.06
2018,10,19,8,15,625.5,86.5,1.85,21.35,314.0,445.91,353.77
2018,10,19,8,30,679.0,91.0,1.9,22.3,364.0,514.88,406.44
2018,10,19,8,45,760.0,83.5,1.95,23.25,420.5,588.89,461.52
2018,10,19,9,0,841.0,76.0,2.0,24.2,477.0,669.94,519.73
2018,10,19,9,15,859.5,77.5,2.05,25.05,516.0,720.44,552.21
2018,10,19,9,30,878.0,79.0,2.1,25.9,555.0,764.27,579.55
2018,10,19,9,45,892.5,80.0,2.15,26.75,588.0,807.57,606.07
2018,10,19,10,0,907.0,81.0,2.2,27.6,621.0,848.66,630.65
2018,10,19,10,15,915.5,82.0,2.2,28.15,646.5,882.14,650.18
2018,10,19,10,30,924.0,83.0,2.2,28.7,672.0,912.57,667.56
2018,10,19,10,45,929.5,84.0,2.2,29.25,690.0,937.07,681.0
2018,10,19,11,0,935.0,85.0,2.2,29.8,708.0,958.05,692.18
2018,10,19,11,15,938.0,85.0,2.15,30.15,717.5,971.91,698.9
2018,10,19,11,30,941.0,85.0,2.1,30.5,727.0,981.97,703.33
2018,10,19,11,45,941.5,85.0,2.0,30.85,728.5,985.83,703.41
2018,10,19,12,0,942.0,85.0,1.9,31.2,730.0,985.78,701.18
2018,10,19,12,15,939.0,85.0,1.75,31.35,723.0,978.55,694.55
2018,10,19,12,30,936.0,85.0,1.6,31.5,716.0,967.49,685.66
2018,10,19,12,45,930.0,85.5,1.45,31.6,701.0,950.51,673.34
2018,10,19,13,0,924.0,86.0,1.3,31.7,686.0,929.95,658.91
2018,10,19,13,15,917.0,85.0,1.2,31.65,663.5,903.32,641.9
2018,10,19,13,30,910.0,84.0,1.1,31.6,641.0,873.44,622.93
2018,10,19,13,45,899.5,82.5,0.95,31.5,611.0,837.06,599.23
2018,10,19,14,0,889.0,81.0,0.8,31.4,581.0,798.03,573.79
2018,10,19,14,15,873.5,79.0,0.8,31.2,544.0,752.25,546.21
2018,10,19,14,30,858.0,77.0,0.8,31.0,507.0,709.45,520.18
2018,10,19,14,45,837.0,74.0,0.75,30.75,464.5,655.1,484.82
2018,10,19,15,0,816.0,71.0,0.7,30.5,422.0,600.03,446.7
2018,10,19,15,15,786.5,67.5,0.7,30.5,375.5,539.13,403.25
2018,10,19,15,30,757.0,64.0,0.7,30.5,329.0,479.05,358.77
2018,10,19,15,45,701.0,61.0,0.75,29.45,278.0,408.23,306.38
2018,10,19,16,0,645.0,58.0,0.8,28.4,227.0,343.35,255.96
2018,10,19,16,15,490.5,56.0,0.85,27.15,168.5,247.85,181.87
2018,10,19,16,30,336.0,54.0,0.9,25.9,110.0,167.54,118.87
2018,10,19,16,45,244.5,40.0,0.95,24.65,73.5,109.83,72.12
2018,10,19,17,0,153.0,26.0,1.0,23.4,37.0,60.45,24.2
2018,10,19,17,15,86.5,14.5,1.05,22.7,19.5,24.1,0.0
2018,10,19,17,30,20.0,3.0,1.1,22.0,2.0,0.0,0.0
2018,10,19,17,45,10.0,1.5,1.15,21.3,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.15,20.25,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.1,19.15,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.05,18.55,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.95,18.25,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.95,17.9,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,17.35,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,20,6,15,21.0,6.5,1.05,16.35,7.0,0.0,0.0
2018,10,20,6,30,42.0,13.0,1.0,16.9,14.0,18.01,0.0
2018,10,20,6,45,162.5,28.0,0.95,17.4,47.0,68.69,37.03
2018,10,20,7,0,283.0,43.0,0.9,17.9,80.0,126.84,88.04
2018,10,20,7,15,425.5,49.0,1.1,18.85,131.5,197.45,145.93
2018,10,20,7,30,568.0,55.0,1.3,19.8,183.0,283.11,216.66
2018,10,20,7,45,517.5,74.0,1.5,20.75,211.5,315.46,246.81
2018,10,20,8,0,467.0,93.0,1.7,21.7,240.0,338.06,267.33
2018,10,20,8,15,562.0,93.5,1.7,22.7,298.0,418.88,330.93
2018,10,20,8,30,657.0,94.0,1.7,23.7,356.0,504.6,395.88
2018,10,20,8,45,754.5,83.5,1.7,24.7,416.0,584.45,454.55
2018,10,20,9,0,852.0,73.0,1.7,25.7,476.0,672.75,517.03
2018,10,20,9,15,869.0,75.0,1.65,26.65,514.5,718.21,544.45
2018,10,20,9,30,886.0,77.0,1.6,27.6,553.0,766.63,573.46
2018,10,20,9,45,897.5,78.5,1.5,28.55,585.5,808.32,596.61
2018,10,20,10,0,909.0,80.0,1.4,29.5,618.0,847.58,617.49
2018,10,20,10,15,917.5,81.0,1.35,29.9,643.0,881.03,636.08
2018,10,20,10,30,926.0,82.0,1.3,30.3,668.0,911.42,652.5
2018,10,20,10,45,931.5,83.0,1.2,30.7,686.0,935.89,664.28
2018,10,20,11,0,937.0,84.0,1.1,31.1,704.0,956.83,673.71
2018,10,20,11,15,939.5,83.5,1.1,31.3,713.0,969.6,680.32
2018,10,20,11,30,942.0,83.0,1.1,31.5,722.0,978.56,684.81
2018,10,20,11,45,942.0,83.5,1.1,31.65,723.5,982.49,686.55
2018,10,20,12,0,942.0,84.0,1.1,31.8,725.0,982.51,686.12
2018,10,20,12,15,940.0,83.5,1.1,31.75,718.0,975.59,682.21
2018,10,20,12,30,938.0,83.0,1.1,31.7,711.0,964.82,676.17
2018,10,20,12,45,934.0,82.0,1.15,31.7,696.0,947.85,667.16
2018,10,20,13,0,930.0,81.0,1.2,31.7,681.0,927.23,655.97
2018,10,20,13,15,922.5,80.5,1.25,31.55,658.5,900.63,641.43
2018,10,20,13,30,915.0,80.0,1.3,31.4,636.0,870.79,624.76
2018,10,20,13,45,904.0,78.5,1.35,31.25,605.5,833.88,603.35
2018,10,20,14,0,893.0,77.0,1.4,31.1,575.0,794.34,579.95
2018,10,20,14,15,878.0,75.0,1.4,30.85,538.5,748.83,551.91
2018,10,20,14,30,863.0,73.0,1.4,30.6,502.0,701.5,522.18
2018,10,20,14,45,841.5,71.0,1.45,30.35,460.0,652.6,490.67
2018,10,20,15,0,820.0,69.0,1.5,30.1,418.0,598.27,452.76
2018,10,20,15,15,790.5,65.5,1.5,30.1,371.5,537.3,407.99
2018,10,20,15,30,761.0,62.0,1.5,30.1,325.0,477.14,362.25
2018,10,20,15,45,711.0,58.5,1.45,29.1,275.0,408.57,309.73
2018,10,20,16,0,661.0,55.0,1.4,28.1,225.0,343.75,257.92
2018,10,20,16,15,548.0,51.0,1.3,26.85,171.5,261.87,192.33
2018,10,20,16,30,435.0,47.0,1.2,25.6,118.0,190.46,134.22
2018,10,20,16,45,299.0,35.5,1.1,24.3,76.5,118.6,76.68
2018,10,20,17,0,163.0,24.0,1.0,23.0,35.0,59.29,19.21
2018,10,20,17,15,91.0,13.5,1.0,22.4,18.5,23.52,0.0
2018,10,20,17,30,19.0,3.0,1.0,21.8,2.0,0.0,0.0
2018,10,20,17,45,9.5,1.5,1.05,21.15,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.1,20.25,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.1,19.75,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.0,19.05,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.0,18.75,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,0.9,18.25,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,21,6,15,26.0,4.5,0.75,15.5,5.5,0.0,0.0
2018,10,21,6,30,52.0,9.0,0.7,15.9,11.0,15.51,0.0
2018,10,21,6,45,101.0,21.0,0.65,16.3,31.5,48.05,23.69
2018,10,21,7,0,150.0,33.0,0.6,16.7,52.0,81.44,56.0
2018,10,21,7,15,290.5,42.0,0.7,17.3,99.5,147.43,109.4
2018,10,21,7,30,431.0,51.0,0.8,17.9,147.0,227.44,175.4
2018,10,21,7,45,230.5,82.0,0.9,18.5,134.5,191.2,151.06
2018,10,21,8,0,30.0,113.0,1.0,19.1,122.0,129.28,101.81
2018,10,21,8,15,234.0,119.0,1.1,20.0,210.0,258.99,207.76
2018,10,21,8,30,438.0,125.0,1.2,20.9,298.0,405.86,322.87
2018,10,21,8,45,633.0,100.5,1.3,21.8,381.0,528.24,415.75
2018,10,21,9,0,828.0,76.0,1.4,22.7,464.0,658.84,511.39
2018,10,21,9,15,851.5,76.5,1.45,23.6,504.0,711.01,544.54
2018,10,21,9,30,875.0,77.0,1.5,24.5,544.0,756.92,573.1
2018,10,21,9,45,886.0,79.0,1.55,25.4,576.0,798.33,598.11
2018,10,21,10,0,897.0,81.0,1.6,26.3,608.0,837.32,621.11
2018,10,21,10,15,905.5,82.0,1.65,26.7,633.0,870.36,641.14
2018,10,21,10,30,914.0,83.0,1.7,27.1,658.0,900.38,659.14
2018,10,21,10,45,918.5,84.0,1.7,27.55,675.0,923.65,671.99
2018,10,21,11,0,923.0,85.0,1.7,28.0,692.0,943.41,682.66
2018,10,21,11,15,925.5,85.5,1.7,28.3,701.5,957.13,689.94
2018,10,21,11,30,928.0,86.0,1.7,28.6,711.0,967.1,695.02
2018,10,21,11,45,928.0,86.5,1.75,28.9,712.5,970.94,697.02
2018,10,21,12,0,928.0,87.0,1.8,29.2,714.0,970.93,696.79
2018,10,21,12,15,923.5,87.5,1.85,29.25,706.5,962.91,692.35
2018,10,21,12,30,919.0,88.0,1.9,29.3,699.0,951.14,685.71
2018,10,21,12,45,910.0,89.0,1.95,29.35,683.0,932.23,674.61
2018,10,21,13,0,901.0,90.0,2.0,29.4,667.0,909.91,661.4
2018,10,21,13,15,893.0,89.5,2.05,29.3,644.5,883.47,645.9
2018,10,21,13,30,885.0,89.0,2.1,29.2,622.0,853.94,628.3
2018,10,21,13,45,873.5,87.0,2.2,29.1,592.0,816.92,605.94
2018,10,21,14,0,862.0,85.0,2.3,29.0,562.0,783.11,585.47
2018,10,21,14,15,846.0,83.0,2.35,28.7,526.0,737.56,556.64
2018,10,21,14,30,830.0,81.0,2.4,28.4,490.0,690.32,526.16
2018,10,21,14,45,808.0,78.0,2.5,28.1,448.0,636.57,489.56
2018,10,21,15,0,786.0,75.0,2.6,27.8,406.0,582.28,450.46
2018,10,21,15,15,749.0,72.0,2.6,27.8,359.0,519.23,402.59
2018,10,21,15,30,712.0,69.0,2.6,27.8,312.0,457.77,354.44
2018,10,21,15,45,648.5,65.0,2.55,26.75,260.5,386.7,298.68
2018,10,21,16,0,585.0,61.0,2.5,25.7,209.0,319.36,243.95
2018,10,21,16,15,442.0,57.0,2.2,24.45,154.5,229.74,171.52
2018,10,21,16,30,299.0,53.0,1.9,23.2,100.0,154.55,110.79
2018,10,21,16,45,177.5,37.0,1.6,22.0,62.0,90.24,59.04
2018,10,21,17,0,56.0,21.0,1.3,20.8,24.0,34.04,6.3
2018,10,21,17,15,28.0,10.5,1.25,20.1,12.0,13.24,0.0
2018,10,21,17,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,1.1,18.65,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.0,17.55,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,0.95,16.85,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,22,6,15,50.5,5.5,1.0,12.35,7.0,0.0,0.0
2018,10,22,6,30,101.0,11.0,1.1,12.9,14.0,23.9,0.0
2018,10,22,6,45,132.0,15.0,1.2,13.4,26.5,48.25,21.69
2018,10,22,7,0,163.0,19.0,1.3,13.9,39.0,70.11,46.84
2018,10,22,7,15,134.5,24.5,1.35,14.4,46.0,74.3,53.85
2018,10,22,7,30,106.0,30.0,1.4,14.9,53.0,77.99,59.2
2018,10,22,7,45,53.0,38.5,1.5,15.45,50.0,62.21,47.19
2018,10,22,8,0,0.0,47.0,1.6,16.0,47.0,43.66,31.58
2018,10,22,8,15,0.0,67.5,1.6,16.75,67.5,62.8,47.58
2018,10,22,8,30,0.0,88.0,1.6,17.5,88.0,82.68,63.9
2018,10,22,8,45,11.0,128.5,1.65,18.2,133.5,130.1,102.8
2018,10,22,9,0,22.0,169.0,1.7,18.9,179.0,179.44,142.33
2018,10,22,9,15,62.5,191.0,1.75,19.7,223.5,240.61,191.17
2018,10,22,9,30,103.0,213.0,1.8,20.5,268.0,307.85,243.51
2018,10,22,9,45,247.5,214.0,1.85,21.3,356.0,437.64,344.72
2018,10,22,10,0,392.0,215.0,1.9,22.1,444.0,577.57,448.74
2018,10,22,10,15,646.0,151.0,1.9,22.7,546.5,738.82,566.13
2018,10,22,10,30,900.0,87.0,1.9,23.3,649.0,891.15,666.67
2018,10,22,10,45,913.0,85.0,1.9,23.9,668.5,918.11,680.65
2018,10,22,11,0,926.0,83.0,1.9,24.5,688.0,941.87,693.79
2018,10,22,11,15,929.0,84.0,1.9,25.0,698.0,956.62,701.33
2018,10,22,11,30,932.0,85.0,1.9,25.5,708.0,967.62,706.63
2018,10,22,11,45,932.5,85.0,1.9,26.0,709.5,971.3,707.37
2018,10,22,12,0,933.0,85.0,1.9,26.5,711.0,971.13,705.86
2018,10,22,12,15,931.0,84.5,1.9,26.75,704.0,964.19,700.89
2018,10,22,12,30,929.0,84.0,1.9,27.0,697.0,953.44,693.69
2018,10,22,12,45,925.0,83.5,1.95,27.25,682.5,937.15,683.65
2018,10,22,13,0,921.0,83.0,2.0,27.5,668.0,917.25,671.38
2018,10,22,13,15,913.5,81.5,2.05,27.45,645.0,889.66,654.9
2018,10,22,13,30,906.0,80.0,2.1,27.4,622.0,858.89,636.26
2018,10,22,13,45,895.0,78.5,2.2,27.3,592.0,822.28,614.08
2018,10,22,14,0,884.0,77.0,2.3,27.2,562.0,783.09,589.81
2018,10,22,14,15,868.5,75.0,2.4,26.95,525.5,737.63,561.06
2018,10,22,14,30,853.0,73.0,2.5,26.7,489.0,690.42,530.48
2018,10,22,14,45,831.0,71.0,2.55,26.4,447.5,641.75,497.21
2018,10,22,15,0,809.0,69.0,2.6,26.1,406.0,587.73,457.72
2018,10,22,15,15,778.5,65.5,2.6,26.1,359.5,526.9,411.14
2018,10,22,15,30,748.0,62.0,2.6,26.1,313.0,467.01,363.74
2018,10,22,15,45,649.0,62.0,2.8,25.0,256.0,382.16,297.45
2018,10,22,16,0,550.0,62.0,3.0,23.9,199.0,304.98,235.02
2018,10,22,16,15,504.0,52.5,2.9,22.8,156.5,245.86,184.46
2018,10,22,16,30,458.0,43.0,2.8,21.7,114.0,191.34,136.45
2018,10,22,16,45,317.0,32.5,2.75,20.6,73.0,118.73,76.26
2018,10,22,17,0,176.0,22.0,2.7,19.5,32.0,58.01,5.91
2018,10,22,17,15,88.0,11.0,2.7,18.8,16.0,20.52,0.0
2018,10,22,17,30,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.65,17.35,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,23,6,15,19.5,3.0,1.55,11.45,3.5,0.0,0.0
2018,10,23,6,30,39.0,6.0,1.6,11.8,7.0,10.88,0.0
2018,10,23,6,45,115.0,15.5,1.7,12.15,27.5,43.37,17.54
2018,10,23,7,0,191.0,25.0,1.8,12.5,48.0,84.96,58.13
2018,10,23,7,15,138.0,31.5,1.75,13.1,52.0,84.23,62.24
2018,10,23,7,30,85.0,38.0,1.7,13.7,56.0,74.56,56.78
2018,10,23,7,45,49.0,56.5,1.7,14.3,67.5,79.89,62.37
2018,10,23,8,0,13.0,75.0,1.7,14.9,79.0,76.89,59.95
2018,10,23,8,15,77.0,111.0,1.65,15.7,140.5,159.15,129.04
2018,10,23,8,30,141.0,147.0,1.6,16.5,202.0,240.05,195.17
2018,10,23,8,45,273.5,153.5,1.6,17.3,274.5,345.33,280.0
2018,10,23,9,0,406.0,160.0,1.6,18.1,347.0,464.41,372.33
2018,10,23,9,15,626.0,122.0,1.6,18.95,438.0,602.12,476.79
2018,10,23,9,30,846.0,84.0,1.6,19.8,529.0,745.85,578.17
2018,10,23,9,45,864.5,84.0,1.6,20.6,562.0,790.06,604.57
2018,10,23,10,0,883.0,84.0,1.6,21.4,595.0,826.19,625.92
2018,10,23,10,15,874.5,91.0,1.65,22.05,615.0,851.34,640.55
2018,10,23,10,30,866.0,98.0,1.7,22.7,635.0,879.79,657.44
2018,10,23,10,45,830.5,112.0,1.7,23.35,638.5,881.89,656.14
2018,10,23,11,0,795.0,126.0,1.7,24.0,642.0,879.01,651.98
2018,10,23,11,15,780.5,133.0,1.8,24.35,645.5,883.07,654.48
2018,10,23,11,30,766.0,140.0,1.9,24.7,649.0,888.85,658.17
2018,10,23,11,45,717.5,157.5,2.0,25.0,635.0,866.87,643.59
2018,10,23,12,0,669.0,175.0,2.1,25.3,621.0,841.07,626.7
2018,10,23,12,15,685.0,167.5,2.3,25.35,620.0,844.01,630.63
2018,10,23,12,30,701.0,160.0,2.5,25.4,619.0,843.67,632.11
2018,10,23,12,45,736.0,144.5,2.65,25.4,617.0,847.85,636.5
2018,10,23,13,0,771.0,129.0,2.8,25.4,615.0,847.6,637.95
2018,10,23,13,15,688.0,149.5,2.9,25.2,572.0,782.9,595.09
2018,10,23,13,30,605.0,170.0,3.0,25.0,529.0,717.81,550.82
2018,10,23,13,45,499.5,189.5,3.1,24.8,476.0,631.14,488.29
2018,10,23,14,0,394.0,209.0,3.2,24.6,423.0,542.3,422.72
2018,10,23,14,15,382.5,196.0,3.2,24.3,392.5,504.69,395.97
2018,10,23,14,30,371.0,183.0,3.2,24.0,362.0,466.74,368.19
2018,10,23,14,45,247.0,170.5,3.15,23.7,285.5,355.29,281.64
2018,10,23,15,0,123.0,158.0,3.1,23.4,209.0,245.42,194.42
2018,10,23,15,15,323.5,122.5,3.1,23.4,235.0,329.95,263.42
2018,10,23,15,30,524.0,87.0,3.1,23.4,261.0,379.94,301.73
2018,10,23,15,45,507.0,78.0,2.85,22.65,225.0,333.07,262.45
2018,10,23,16,0,490.0,69.0,2.6,21.9,189.0,286.95,222.71
2018,10,23,16,15,355.0,60.0,2.25,20.95,136.5,198.79,150.25
2018,10,23,16,30,220.0,51.0,1.9,20.0,84.0,128.64,92.99
2018,10,23,16,45,133.0,35.5,1.55,19.05,53.0,73.92,47.46
2018,10,23,17,0,46.0,20.0,1.2,18.1,22.0,29.15,0.0
2018,10,23,17,15,23.0,10.0,1.2,17.45,11.0,12.12,0.0
2018,10,23,17,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,24,6,15,67.0,6.5,0.7,12.2,8.0,0.0,0.0
2018,10,24,6,30,134.0,13.0,0.6,12.7,16.0,30.05,0.0
2018,10,24,6,45,220.0,24.5,0.55,13.25,44.0,74.61,29.81
2018,10,24,7,0,306.0,36.0,0.5,13.8,72.0,125.96,86.54
2018,10,24,7,15,359.5,48.5,0.55,14.6,110.0,175.25,130.58
2018,10,24,7,30,413.0,61.0,0.6,15.4,148.0,230.54,178.75
2018,10,24,7,45,459.0,72.0,0.65,16.25,191.5,286.63,226.62
2018,10,24,8,0,505.0,83.0,0.7,17.1,235.0,346.95,276.32
2018,10,24,8,15,605.5,80.5,0.6,18.05,292.0,425.3,337.42
2018,10,24,8,30,706.0,78.0,0.5,19.0,349.0,511.72,401.7
2018,10,24,8,45,779.5,72.5,0.4,19.9,403.0,583.57,452.45
2018,10,24,9,0,853.0,67.0,0.3,20.8,457.0,656.9,501.91
2018,10,24,9,15,873.5,68.0,0.4,21.9,496.0,707.7,533.86
2018,10,24,9,30,894.0,69.0,0.5,23.0,535.0,757.3,564.63
2018,10,24,9,45,902.0,71.5,0.55,24.15,566.0,797.35,587.58
2018,10,24,10,0,910.0,74.0,0.6,25.3,597.0,834.73,608.48
2018,10,24,10,15,917.5,75.5,0.8,25.8,622.0,867.62,630.45
2018,10,24,10,30,925.0,77.0,1.0,26.3,647.0,897.42,650.34
2018,10,24,10,45,929.0,78.0,1.15,26.8,663.5,920.26,664.91
2018,10,24,11,0,933.0,79.0,1.3,27.3,680.0,939.55,677.29
2018,10,24,11,15,935.0,79.5,1.5,27.4,689.0,952.77,687.64
2018,10,24,11,30,937.0,80.0,1.7,27.5,698.0,962.2,695.61
2018,10,24,11,45,936.5,80.0,1.85,27.65,699.0,964.9,698.56
2018,10,24,12,0,936.0,80.0,2.0,27.8,700.0,963.72,699.15
2018,10,24,12,15,933.5,79.5,2.2,27.75,692.5,956.26,696.84
2018,10,24,12,30,931.0,79.0,2.4,27.7,685.0,945.0,692.03
2018,10,24,12,45,926.0,78.0,2.55,27.65,669.5,927.17,682.4
2018,10,24,13,0,921.0,77.0,2.7,27.6,654.0,905.77,670.39
2018,10,24,13,15,912.0,76.0,2.85,27.4,630.5,877.52,654.05
2018,10,24,13,30,903.0,75.0,3.0,27.2,607.0,846.16,635.42
2018,10,24,13,45,891.0,73.5,3.2,27.05,576.5,808.9,612.58
2018,10,24,14,0,879.0,72.0,3.4,26.9,546.0,769.14,587.55
2018,10,24,14,15,862.5,70.5,3.4,26.7,510.0,723.82,557.34
2018,10,24,14,30,846.0,69.0,3.4,26.5,474.0,676.86,525.52
2018,10,24,14,45,823.0,66.5,3.45,26.25,432.0,627.39,490.67
2018,10,24,15,0,800.0,64.0,3.5,26.0,390.0,572.76,449.79
2018,10,24,15,15,769.0,61.0,3.5,26.0,344.5,512.92,403.12
2018,10,24,15,30,738.0,58.0,3.5,26.0,299.0,454.1,355.75
2018,10,24,15,45,592.5,63.0,3.15,25.2,237.0,354.78,276.44
2018,10,24,16,0,447.0,68.0,2.8,24.4,175.0,267.57,205.66
2018,10,24,16,15,364.0,58.0,2.4,23.3,132.0,199.11,148.83
2018,10,24,16,30,281.0,48.0,2.0,22.2,89.0,142.63,101.42
2018,10,24,16,45,213.0,33.5,1.6,21.15,57.5,94.25,59.09
2018,10,24,17,0,145.0,19.0,1.2,20.1,26.0,48.22,0.0
2018,10,24,17,15,72.5,9.5,1.2,19.55,13.0,17.12,0.0
2018,10,24,17,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.2,18.45,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.15,17.65,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,25,6,15,63.5,6.5,0.8,13.4,7.5,0.0,0.0
2018,10,25,6,30,127.0,13.0,0.9,13.7,15.0,29.05,0.0
2018,10,25,6,45,287.0,22.5,1.0,14.05,49.0,84.83,28.62
2018,10,25,7,0,447.0,32.0,1.1,14.4,83.0,156.9,105.99
2018,10,25,7,15,536.0,38.5,1.05,14.95,129.0,217.11,159.93
2018,10,25,7,30,625.0,45.0,1.0,15.5,175.0,288.97,222.37
2018,10,25,7,45,679.0,49.5,0.9,16.05,223.5,352.86,277.5
2018,10,25,8,0,733.0,54.0,0.8,16.6,272.0,421.26,333.9
2018,10,25,8,15,768.5,57.0,0.9,17.5,318.5,482.23,382.93
2018,10,25,8,30,804.0,60.0,1.0,18.4,365.0,544.87,431.31
2018,10,25,8,45,828.0,62.5,1.05,19.3,408.0,597.01,469.89
2018,10,25,9,0,852.0,65.0,1.1,20.2,451.0,652.49,509.29
2018,10,25,9,15,866.0,67.5,1.25,21.25,488.0,700.32,540.8
2018,10,25,9,30,880.0,70.0,1.4,22.3,525.0,746.46,570.57
2018,10,25,9,45,888.0,73.0,1.5,23.3,556.0,786.54,595.28
2018,10,25,10,0,896.0,76.0,1.6,24.3,587.0,824.01,617.9
2018,10,25,10,15,905.0,76.5,1.7,25.0,611.5,856.51,637.68
2018,10,25,10,30,914.0,77.0,1.8,25.7,636.0,886.05,655.4
2018,10,25,10,45,919.5,77.5,1.9,26.4,653.0,909.34,668.95
2018,10,25,11,0,925.0,78.0,2.0,27.1,670.0,929.18,680.31
2018,10,25,11,15,928.0,78.0,2.05,27.5,679.0,942.56,687.82
2018,10,25,11,30,931.0,78.0,2.1,27.9,688.0,952.22,693.1
2018,10,25,11,45,932.0,77.5,2.1,28.25,689.0,955.65,694.12
2018,10,25,12,0,933.0,77.0,2.1,28.6,690.0,955.23,692.88
2018,10,25,12,15,930.0,77.0,2.2,28.75,683.0,947.9,688.97
2018,10,25,12,30,927.0,77.0,2.3,28.9,676.0,936.8,682.75
2018,10,25,12,45,921.0,77.0,2.4,29.1,661.0,919.33,672.32
2018,10,25,13,0,915.0,77.0,2.5,29.3,646.0,898.34,659.65
2018,10,25,13,15,907.5,76.0,2.6,29.3,623.5,871.51,643.59
2018,10,25,13,30,900.0,75.0,2.7,29.3,601.0,841.54,625.33
2018,10,25,13,45,889.0,74.0,2.8,29.3,571.5,805.79,602.97
2018,10,25,14,0,878.0,73.0,2.9,29.3,542.0,767.51,578.6
2018,10,25,14,15,862.5,71.0,2.95,29.1,506.0,722.42,549.3
2018,10,25,14,30,847.0,69.0,3.0,28.9,470.0,675.63,518.31
2018,10,25,14,45,825.0,67.0,3.05,28.7,429.0,627.45,484.7
2018,10,25,15,0,803.0,65.0,3.1,28.5,388.0,573.99,445.16
2018,10,25,15,15,771.5,61.5,3.1,28.5,342.5,513.23,398.43
2018,10,25,15,30,740.0,58.0,3.1,28.5,297.0,453.55,351.01
2018,10,25,15,45,676.5,55.0,2.8,27.5,246.5,381.28,293.3
2018,10,25,16,0,613.0,52.0,2.5,26.5,196.0,315.89,239.2
2018,10,25,16,15,477.5,48.5,2.15,25.2,144.5,229.56,169.02
2018,10,25,16,30,342.0,45.0,1.8,23.9,93.0,157.49,110.33
2018,10,25,16,45,212.5,31.0,1.45,22.55,57.0,91.1,55.39
2018,10,25,17,0,83.0,17.0,1.1,21.2,21.0,35.11,0.0
2018,10,25,17,15,41.5,8.5,1.1,20.6,10.5,12.67,0.0
2018,10,25,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.0,17.45,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.95,17.15,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.85,16.9,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.75,16.9,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.65,16.8,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.6,16.65,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.6,16.15,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.6,16.15,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.65,16.2,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.75,16.15,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.85,15.95,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,26,6,15,54.5,5.0,0.95,16.1,6.0,0.0,0.0
2018,10,26,6,30,109.0,10.0,0.9,16.5,12.0,23.76,0.0
2018,10,26,6,45,272.0,21.0,0.85,16.9,46.0,79.86,20.36
2018,10,26,7,0,435.0,32.0,0.8,17.3,80.0,153.58,101.86
2018,10,26,7,15,524.5,38.5,0.95,18.25,125.0,214.79,155.94
2018,10,26,7,30,614.0,45.0,1.1,19.2,170.0,284.24,215.66
2018,10,26,7,45,660.0,50.5,1.2,20.15,216.5,345.14,268.1
2018,10,26,8,0,706.0,56.0,1.3,21.1,263.0,409.75,321.55
2018,10,26,8,15,748.5,58.5,1.3,22.1,310.5,472.38,371.01
2018,10,26,8,30,791.0,61.0,1.3,23.1,358.0,537.38,420.08
2018,10,26,8,45,815.5,63.0,1.3,24.05,400.5,592.52,459.97
2018,10,26,9,0,840.0,65.0,1.3,25.0,443.0,643.09,495.18
2018,10,26,9,15,853.5,68.0,1.35,25.85,479.5,690.58,525.65
2018,10,26,9,30,867.0,71.0,1.4,26.7,516.0,736.39,554.27
2018,10,26,9,45,851.0,80.5,1.45,27.55,539.5,770.7,574.58
2018,10,26,10,0,835.0,90.0,1.5,28.4,563.0,795.6,588.43
2018,10,26,10,15,782.0,112.0,1.55,28.9,570.0,799.65,589.26
2018,10,26,10,30,729.0,134.0,1.6,29.4,577.0,802.26,589.47
2018,10,26,10,45,766.0,126.0,1.65,29.85,602.5,840.23,613.24
2018,10,26,11,0,803.0,118.0,1.7,30.3,628.0,872.2,632.57
2018,10,26,11,15,838.5,107.0,1.8,30.55,646.5,901.23,651.04
2018,10,26,11,30,874.0,96.0,1.9,30.8,665.0,919.27,662.49
2018,10,26,11,45,879.5,94.0,1.95,31.05,667.5,924.87,665.64
2018,10,26,12,0,885.0,92.0,2.0,31.3,670.0,926.84,666.74
2018,10,26,12,15,881.0,92.0,2.05,31.3,662.5,918.82,662.26
2018,10,26,12,30,877.0,92.0,2.1,31.3,655.0,907.24,655.7
2018,10,26,12,45,860.5,94.5,2.15,31.35,636.5,883.98,641.53
2018,10,26,13,0,844.0,97.0,2.2,31.4,618.0,864.98,630.25
2018,10,26,13,15,842.5,94.0,2.25,31.25,598.0,842.1,616.88
2018,10,26,13,30,841.0,91.0,2.3,31.1,578.0,816.01,601.35
2018,10,26,13,45,830.5,88.0,2.3,30.95,549.0,779.63,578.43
2018,10,26,14,0,820.0,85.0,2.3,30.8,520.0,740.85,553.72
2018,10,26,14,15,804.5,80.5,2.35,30.55,483.0,694.49,523.93
2018,10,26,14,30,789.0,76.0,2.4,30.3,446.0,646.6,492.52
2018,10,26,14,45,775.5,72.5,2.4,30.05,409.5,599.93,459.65
2018,10,26,15,0,762.0,69.0,2.4,29.8,373.0,552.1,424.57
2018,10,26,15,15,729.0,64.5,2.4,29.8,327.5,491.38,378.36
2018,10,26,15,30,696.0,60.0,2.4,29.8,282.0,431.99,331.69
2018,10,26,15,45,588.0,61.0,2.1,28.75,227.5,348.17,265.9
2018,10,26,16,0,480.0,62.0,1.8,27.7,173.0,272.73,205.34
2018,10,26,16,15,339.5,55.0,1.6,26.5,124.0,186.27,136.43
2018,10,26,16,30,199.0,48.0,1.4,25.3,75.0,118.8,82.97
2018,10,26,16,45,123.0,32.0,1.2,24.15,46.5,67.86,39.88
2018,10,26,17,0,47.0,16.0,1.0,23.0,18.0,23.01,0.0
2018,10,26,17,15,23.5,8.0,1.0,22.45,9.0,7.63,0.0
2018,10,26,17,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,0.95,20.65,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,0.9,20.15,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,0.85,19.3,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,0.75,18.4,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,0.7,17.95,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,0.65,17.2,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,0.6,17.05,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,0.6,17.05,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,0.55,17.1,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,0.5,17.15,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.5,17.25,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.55,17.35,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.6,17.35,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.6,17.25,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,10,27,6,15,43.5,5.0,0.55,17.55,5.5,0.0,0.0
2018,10,27,6,30,87.0,10.0,0.5,17.9,11.0,20.83,0.0
2018,10,27,6,45,239.0,21.5,0.5,18.2,43.0,73.44,11.4
2018,10,27,7,0,391.0,33.0,0.5,18.5,75.0,143.34,94.05
2018,10,27,7,15,485.0,40.5,0.55,19.3,119.5,204.43,147.37
2018,10,27,7,30,579.0,48.0,0.6,20.1,164.0,275.83,207.63
2018,10,27,7,45,588.5,58.0,0.7,20.85,202.5,324.4,250.31
2018,10,27,8,0,598.0,68.0,0.8,21.6,241.0,372.95,291.22
2018,10,27,8,15,628.5,75.5,0.75,22.55,284.5,429.47,335.34
2018,10,27,8,30,659.0,83.0,0.7,23.5,328.0,487.57,378.48
2018,10,27,8,45,697.0,85.5,0.7,24.4,371.5,545.77,420.37
2018,10,27,9,0,735.0,88.0,0.7,25.3,415.0,605.34,461.59
2018,10,27,9,15,790.5,82.0,0.8,26.1,461.0,666.04,503.22
2018,10,27,9,30,846.0,76.0,0.9,26.9,507.0,730.48,544.88
2018,10,27,9,45,862.0,76.5,1.0,27.7,539.0,767.15,567.07
2018,10,27,10,0,878.0,77.0,1.1,28.5,571.0,807.16,591.5
2018,10,27,10,15,882.0,80.0,1.25,28.95,594.0,837.83,610.99
2018,10,27,10,30,886.0,83.0,1.4,29.4,617.0,865.37,628.46
2018,10,27,10,45,902.0,80.5,1.5,29.85,637.5,893.65,645.79
2018,10,27,11,0,918.0,78.0,1.6,30.3,658.0,918.91,661.14
2018,10,27,11,15,921.0,78.5,1.65,30.5,667.0,932.72,669.32
2018,10,27,11,30,924.0,79.0,1.7,30.7,676.0,942.84,675.39
2018,10,27,11,45,907.0,85.5,1.75,30.95,672.5,938.04,672.04
2018,10,27,12,0,890.0,92.0,1.8,31.2,669.0,929.4,666.53
2018,10,27,12,15,903.0,86.0,1.9,31.2,666.5,929.73,668.14
2018,10,27,12,30,916.0,80.0,2.0,31.2,664.0,926.13,667.24
2018,10,27,12,45,909.0,80.5,2.05,31.25,648.5,908.52,656.8
2018,10,27,13,0,902.0,81.0,2.1,31.3,633.0,887.49,644.31
2018,10,27,13,15,894.0,79.5,2.15,31.2,610.5,859.95,627.96
2018,10,27,13,30,886.0,78.0,2.2,31.1,588.0,829.36,609.53
2018,10,27,13,45,874.0,77.0,2.25,31.0,558.5,793.3,587.28
2018,10,27,14,0,862.0,76.0,2.3,30.9,529.0,754.81,563.14
2018,10,27,14,15,846.0,74.0,2.3,30.65,493.5,715.21,537.92
2018,10,27,14,30,830.0,72.0,2.3,30.4,458.0,668.41,507.25
2018,10,27,14,45,807.0,69.5,2.3,30.1,417.0,615.13,470.12
2018,10,27,15,0,784.0,67.0,2.3,29.8,376.0,561.42,430.98
2018,10,27,15,15,742.5,64.0,2.3,29.8,328.5,496.77,381.94
2018,10,27,15,30,701.0,61.0,2.3,29.8,281.0,434.21,332.92
2018,10,27,15,45,638.5,57.0,2.15,28.7,232.5,365.26,278.55
2018,10,27,16,0,576.0,53.0,2.0,27.6,184.0,300.11,225.36
2018,10,27,16,15,493.0,46.0,1.8,26.4,139.0,230.45,167.75
2018,10,27,16,30,410.0,39.0,1.6,25.2,94.0,169.52,116.39
2018,10,27,16,45,275.0,28.0,1.35,23.95,58.0,102.03,58.01
2018,10,27,17,0,140.0,17.0,1.1,22.7,22.0,39.1,0.0
2018,10,27,17,15,70.0,8.5,1.1,22.05,11.0,0.0,0.0
2018,10,27,17,30,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.05,19.8,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,0.95,18.35,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,0.95,16.85,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,28,6,15,17.5,4.0,1.45,14.5,4.0,0.0,0.0
2018,10,28,6,30,35.0,8.0,1.7,14.8,8.0,12.15,0.0
