Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,8,45,0.0,79.5,1.15,14.55,79.5,76.02,59.23
2018,11,27,9,0,0.0,90.0,1.2,15.0,90.0,86.24,67.69
2018,11,27,9,15,6.5,103.0,1.25,15.6,105.5,103.31,81.85
2018,11,27,9,30,13.0,116.0,1.3,16.2,121.0,120.94,96.3
2018,11,27,9,45,73.0,152.0,1.35,16.8,184.0,210.67,170.72
2018,11,27,10,0,133.0,188.0,1.4,17.4,247.0,309.96,250.08
2018,11,27,10,15,167.5,199.5,1.45,17.65,278.0,352.88,283.51
2018,11,27,10,30,202.0,211.0,1.5,17.9,309.0,397.08,317.76
2018,11,27,10,45,179.5,220.5,1.5,18.2,310.0,393.82,313.72
2018,11,27,11,0,157.0,230.0,1.5,18.5,311.0,389.24,308.96
2018,11,27,11,15,175.5,233.5,1.5,18.55,325.5,410.39,325.39
2018,11,27,11,30,194.0,237.0,1.5,18.6,340.0,431.38,341.46
2018,11,27,11,45,169.0,239.0,1.55,18.7,329.0,413.36,326.93
2018,11,27,12,0,144.0,241.0,1.6,18.8,318.0,394.7,312.11
2018,11,27,12,15,157.0,239.0,1.55,18.8,322.0,402.79,318.7
2018,11,27,12,30,170.0,237.0,1.5,18.8,326.0,410.25,324.66
2018,11,27,12,45,145.5,229.0,1.45,18.75,304.0,378.75,300.09
2018,11,27,13,0,121.0,221.0,1.4,18.7,282.0,347.5,275.78
2018,11,27,13,15,114.5,210.5,1.35,18.65,266.5,327.91,260.89
2018,11,27,13,30,108.0,200.0,1.3,18.6,251.0,308.33,245.86
2018,11,27,13,45,99.0,189.5,1.3,18.5,234.0,275.86,220.77
2018,11,27,14,0,90.0,179.0,1.3,18.4,217.0,255.42,204.87
2018,11,27,14,15,95.0,162.5,1.2,18.2,200.0,237.56,191.15
2018,11,27,14,30,100.0,146.0,1.1,18.0,183.0,228.56,184.22
2018,11,27,14,45,111.0,133.0,1.0,17.8,169.5,216.99,175.12
2018,11,27,15,0,122.0,120.0,0.9,17.6,156.0,204.44,164.86
2018,11,27,15,15,98.5,102.0,0.9,17.6,128.5,166.8,133.57
2018,11,27,15,30,75.0,84.0,0.9,17.6,101.0,131.19,103.61
2018,11,27,15,45,56.5,66.0,0.8,16.75,77.0,93.99,72.3
2018,11,27,16,0,38.0,48.0,0.7,15.9,53.0,64.97,47.49
2018,11,27,16,15,33.0,32.0,0.75,15.65,35.5,48.87,31.92
2018,11,27,16,30,28.0,16.0,0.8,15.4,18.0,25.12,0.0
2018,11,27,16,45,14.0,8.0,0.85,15.1,9.0,10.47,0.0
2018,11,27,17,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.45,14.9,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.3,14.95,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.25,14.9,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.35,14.7,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.5,14.25,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.55,14.05,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.5,0.75,14.05,0.5,0.0,0.0
2018,11,28,7,0,0.0,1.0,0.7,14.1,1.0,0.95,0.0
2018,11,28,7,15,0.0,3.0,0.8,14.35,3.0,2.77,0.0
2018,11,28,7,30,0.0,5.0,0.9,14.6,5.0,4.62,0.0
2018,11,28,7,45,0.0,6.5,0.95,14.85,6.5,6.01,0.0
2018,11,28,8,0,0.0,8.0,1.0,15.1,8.0,7.4,0.62
2018,11,28,8,15,0.0,9.5,1.0,15.2,9.5,8.79,1.86
2018,11,28,8,30,0.0,11.0,1.0,15.3,11.0,10.19,3.09
2018,11,28,8,45,0.0,22.5,1.0,15.35,22.5,20.86,12.26
2018,11,28,9,0,0.0,34.0,1.0,15.4,34.0,31.56,21.39
2018,11,28,9,15,0.0,26.0,1.1,15.5,26.0,24.12,15.0
2018,11,28,9,30,0.0,18.0,1.2,15.6,18.0,16.69,8.63
2018,11,28,9,45,0.0,23.0,1.25,15.7,23.0,21.34,12.56
2018,11,28,10,0,0.0,28.0,1.3,15.8,28.0,25.99,16.47
2018,11,28,10,15,0.0,27.5,1.15,15.95,27.5,25.53,16.03
2018,11,28,10,30,0.0,27.0,1.0,16.1,27.0,25.07,15.61
2018,11,28,10,45,0.5,39.0,0.8,16.2,39.5,36.64,25.36
2018,11,28,11,0,1.0,51.0,0.6,16.3,52.0,48.25,35.06
2018,11,28,11,15,0.5,55.5,0.5,16.4,56.0,52.04,38.15
2018,11,28,11,30,0.0,60.0,0.4,16.5,60.0,55.82,41.24
2018,11,28,11,45,0.0,59.5,0.3,16.6,59.5,55.36,40.82
2018,11,28,12,0,0.0,59.0,0.2,16.7,59.0,54.89,40.42
2018,11,28,12,15,0.5,76.5,0.35,16.9,77.0,71.65,54.28
2018,11,28,12,30,1.0,94.0,0.5,17.1,95.0,88.75,68.33
2018,11,28,12,45,5.5,102.0,0.6,17.3,105.0,100.44,78.05
2018,11,28,13,0,10.0,110.0,0.7,17.5,115.0,112.13,87.78
2018,11,28,13,15,17.0,125.5,0.9,17.45,133.5,133.53,105.61
2018,11,28,13,30,24.0,141.0,1.1,17.4,152.0,163.03,129.92
2018,11,28,13,45,25.0,144.5,1.35,17.35,155.5,167.84,134.05
2018,11,28,14,0,26.0,148.0,1.6,17.3,159.0,172.9,138.47
2018,11,28,14,15,144.0,133.0,1.65,17.25,186.0,244.97,200.01
2018,11,28,14,30,262.0,118.0,1.7,17.2,213.0,308.0,252.32
2018,11,28,14,45,332.5,105.0,1.75,17.1,212.5,335.7,274.46
2018,11,28,15,0,403.0,92.0,1.8,17.0,212.0,345.34,281.57
2018,11,28,15,15,252.0,89.0,1.8,17.0,160.0,237.19,192.28
2018,11,28,15,30,101.0,86.0,1.8,17.0,108.0,146.06,116.22
2018,11,28,15,45,89.0,67.5,1.6,16.45,84.0,115.48,89.97
2018,11,28,16,0,77.0,49.0,1.4,15.9,60.0,85.82,63.98
2018,11,28,16,15,78.0,33.5,1.4,15.65,41.0,70.47,47.54
2018,11,28,16,30,79.0,18.0,1.4,15.4,22.0,43.68,0.0
2018,11,28,16,45,39.5,9.0,1.45,15.15,11.0,16.61,0.0
2018,11,28,17,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.6,15.45,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,3.95,15.7,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.8,15.95,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.1,15.9,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.4,15.9,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.7,15.9,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.8,15.7,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.9,15.5,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.95,15.3,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.9,15.05,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.65,14.9,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.5,14.8,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.5,14.75,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.5,14.7,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.45,14.6,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.3,14.35,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.2,14.2,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.1,14.05,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.0,13.9,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,4.6,13.45,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,4.55,13.35,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,4.55,13.3,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,4.65,13.3,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,4.7,13.3,1.0,0.95,0.0
2018,11,29,7,15,0.0,5.5,4.8,13.4,5.5,5.09,0.0
2018,11,29,7,30,0.0,10.0,4.9,13.5,10.0,9.26,1.32
2018,11,29,7,45,0.0,13.0,4.95,13.65,13.0,12.04,4.35
2018,11,29,8,0,0.0,16.0,5.0,13.8,16.0,14.82,6.9
2018,11,29,8,15,0.0,13.0,5.2,13.9,13.0,12.04,4.64
2018,11,29,8,30,0.0,10.0,5.4,14.0,10.0,9.26,2.3
2018,11,29,8,45,0.0,12.0,5.6,14.1,12.0,11.12,3.9
2018,11,29,9,0,0.0,14.0,5.8,14.2,14.0,12.97,5.49
2018,11,29,9,15,1.5,41.5,5.9,14.2,42.0,39.49,28.23
2018,11,29,9,30,3.0,69.0,6.0,14.2,70.0,66.2,50.95
2018,11,29,9,45,6.0,75.5,6.05,14.2,78.0,74.48,57.97
2018,11,29,10,0,9.0,82.0,6.1,14.2,86.0,83.07,65.25
2018,11,29,10,15,29.5,82.5,6.05,14.2,96.5,103.36,83.0
2018,11,29,10,30,50.0,83.0,6.0,14.2,107.0,128.24,104.55
2018,11,29,10,45,25.5,75.5,5.9,14.2,88.0,94.07,74.9
2018,11,29,11,0,1.0,68.0,5.8,14.2,69.0,64.1,48.65
2018,11,29,11,15,5.5,84.5,5.55,14.15,87.5,83.27,64.93
2018,11,29,11,30,10.0,101.0,5.3,14.1,106.0,103.23,81.8
2018,11,29,11,45,65.5,98.5,5.1,14.1,133.0,161.49,132.58
2018,11,29,12,0,121.0,96.0,4.9,14.1,160.0,215.17,178.95
2018,11,29,12,15,85.5,110.5,4.85,14.1,155.5,191.54,157.98
2018,11,29,12,30,50.0,125.0,4.8,14.1,151.0,167.49,136.72
2018,11,29,12,45,63.0,124.0,4.8,14.05,156.0,186.88,153.36
2018,11,29,13,0,76.0,123.0,4.8,14.0,161.0,195.34,160.92
2018,11,29,13,15,136.0,155.5,4.75,14.0,220.0,278.98,231.44
2018,11,29,13,30,196.0,188.0,4.7,14.0,279.0,361.12,299.31
2018,11,29,13,45,139.5,149.5,4.65,13.95,212.5,268.81,223.07
2018,11,29,14,0,83.0,111.0,4.6,13.9,146.0,180.09,148.73
2018,11,29,14,15,90.5,89.5,4.5,13.85,125.0,158.09,130.81
2018,11,29,14,30,98.0,68.0,4.4,13.8,104.0,143.1,118.4
2018,11,29,14,45,74.5,66.0,4.3,13.75,91.5,115.71,94.61
2018,11,29,15,0,51.0,64.0,4.2,13.7,79.0,97.7,78.69
2018,11,29,15,15,53.0,48.5,4.2,13.7,62.0,79.29,62.73
2018,11,29,15,30,55.0,33.0,4.2,13.7,45.0,60.68,46.36
2018,11,29,15,45,97.5,33.5,3.7,13.45,49.5,81.92,63.24
2018,11,29,16,0,140.0,34.0,3.2,13.2,54.0,102.07,77.33
2018,11,29,16,15,78.5,22.5,3.15,13.05,33.0,54.99,35.83
2018,11,29,16,30,17.0,11.0,3.1,12.9,12.0,16.17,0.0
2018,11,29,16,45,8.5,5.5,3.0,12.7,6.0,6.98,0.0
2018,11,29,17,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,3.5,12.45,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.9,12.05,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.15,11.85,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.25,11.75,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.35,11.7,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.65,11.7,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.75,11.7,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.75,11.7,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.6,11.65,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.45,11.6,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.35,11.6,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,4.0,11.45,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.8,11.35,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,11,30,6,45,8.0,2.5,2.8,10.8,2.5,0.0,0.0
2018,11,30,7,0,16.0,5.0,2.8,10.8,5.0,7.84,0.0
2018,11,30,7,15,134.0,19.0,3.0,11.1,29.5,50.79,0.0
2018,11,30,7,30,252.0,33.0,3.2,11.4,54.0,127.6,83.1
2018,11,30,7,45,274.5,44.5,3.45,11.7,80.5,161.85,123.46
2018,11,30,8,0,297.0,56.0,3.7,12.0,107.0,198.18,158.2
2018,11,30,8,15,310.0,70.0,3.85,12.3,136.0,235.29,192.54
2018,11,30,8,30,323.0,84.0,4.0,12.6,165.0,273.11,226.5
2018,11,30,8,45,472.0,82.0,4.15,12.85,222.0,370.25,309.32
2018,11,30,9,0,621.0,80.0,4.3,13.1,279.0,477.3,398.77
2018,11,30,9,15,618.5,88.5,4.35,13.45,306.0,511.2,426.47
2018,11,30,9,30,616.0,97.0,4.4,13.8,333.0,543.03,451.94
2018,11,30,9,45,606.0,108.0,4.5,14.1,355.5,570.26,473.19
2018,11,30,10,0,596.0,119.0,4.6,14.4,378.0,594.71,491.81
2018,11,30,10,15,654.5,113.5,4.6,14.65,413.0,649.8,534.97
2018,11,30,10,30,713.0,108.0,4.6,14.9,448.0,704.95,575.95
2018,11,30,10,45,709.0,113.0,4.6,15.15,461.0,722.22,587.59
2018,11,30,11,0,705.0,118.0,4.6,15.4,474.0,736.61,597.28
2018,11,30,11,15,544.5,159.0,4.6,15.5,437.0,654.15,532.53
2018,11,30,11,30,384.0,200.0,4.6,15.6,400.0,558.68,455.35
2018,11,30,11,45,428.0,188.0,4.65,15.75,412.0,597.25,486.32
2018,11,30,12,0,472.0,176.0,4.7,15.9,424.0,620.61,505.17
2018,11,30,12,15,427.5,180.0,4.75,15.9,403.0,586.27,477.87
2018,11,30,12,30,383.0,184.0,4.8,15.9,382.0,550.6,449.59
2018,11,30,12,45,275.5,182.5,4.85,15.9,323.0,442.31,362.91
2018,11,30,13,0,168.0,181.0,4.9,15.9,264.0,337.13,276.84
2018,11,30,13,15,126.0,164.0,4.85,15.8,225.0,281.18,231.03
2018,11,30,13,30,84.0,147.0,4.8,15.7,186.0,226.66,185.72
2018,11,30,13,45,234.0,141.0,4.8,15.6,240.5,339.74,282.19
2018,11,30,14,0,384.0,135.0,4.8,15.5,295.0,444.57,369.15
2018,11,30,14,15,560.0,102.5,4.7,15.3,315.5,517.1,429.42
2018,11,30,14,30,736.0,70.0,4.6,15.1,336.0,567.43,470.6
2018,11,30,14,45,672.5,71.5,4.5,14.9,294.5,504.71,418.61
2018,11,30,15,0,609.0,73.0,4.4,14.7,253.0,442.12,366.2
2018,11,30,15,15,475.0,71.5,4.4,14.7,199.0,343.34,283.16
2018,11,30,15,30,341.0,70.0,4.4,14.7,145.0,253.41,206.46
2018,11,30,15,45,355.0,57.0,3.6,13.8,120.0,227.11,181.29
2018,11,30,16,0,369.0,44.0,2.8,12.9,95.0,200.03,153.71
2018,11,30,16,15,222.0,31.5,2.5,12.25,59.0,119.5,82.68
2018,11,30,16,30,75.0,19.0,2.2,11.6,23.0,44.13,0.0
2018,11,30,16,45,37.5,9.5,1.9,11.0,11.5,16.73,0.0
2018,11,30,17,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,1,6,45,1.5,1.0,1.8,10.85,1.0,0.0,0.0
2018,12,1,7,0,3.0,2.0,1.9,11.0,2.0,1.91,0.0
2018,12,1,7,15,4.0,9.5,2.1,11.25,9.5,10.02,0.0
2018,12,1,7,30,5.0,17.0,2.3,11.5,17.0,17.46,6.94
2018,12,1,7,45,147.0,34.0,2.55,11.75,58.0,103.25,77.47
2018,12,1,8,0,289.0,51.0,2.8,12.0,99.0,188.27,149.8
2018,12,1,8,15,274.0,56.0,2.95,12.1,112.0,201.3,164.26
2018,12,1,8,30,259.0,61.0,3.1,12.2,125.0,212.57,176.21
2018,12,1,8,45,273.5,83.5,3.25,12.35,161.5,259.62,216.96
2018,12,1,9,0,288.0,106.0,3.4,12.5,198.0,296.31,248.36
2018,12,1,9,15,234.5,116.5,3.55,12.6,197.0,286.28,239.91
2018,12,1,9,30,181.0,127.0,3.7,12.7,196.0,271.57,227.06
2018,12,1,9,45,147.0,131.0,3.85,12.8,190.0,247.6,206.72
2018,12,1,10,0,113.0,135.0,4.0,12.9,184.0,231.42,192.44
2018,12,1,10,15,65.0,113.5,4.2,13.0,142.0,172.88,142.52
2018,12,1,10,30,17.0,92.0,4.4,13.1,100.0,104.16,83.36
2018,12,1,10,45,18.5,85.5,4.6,13.15,94.5,98.78,78.88
2018,12,1,11,0,20.0,79.0,4.8,13.2,89.0,93.52,74.47
2018,12,1,11,15,10.0,64.0,4.8,13.2,69.0,70.19,54.36
2018,12,1,11,30,0.0,49.0,4.8,13.2,49.0,45.56,33.1
2018,12,1,11,45,5.0,92.0,4.8,13.2,94.5,90.13,70.9
2018,12,1,12,0,10.0,135.0,4.8,13.2,140.0,137.79,110.91
2018,12,1,12,15,20.0,142.0,4.85,13.25,152.0,161.39,130.89
2018,12,1,12,30,30.0,149.0,4.9,13.3,164.0,177.47,144.62
2018,12,1,12,45,17.5,124.5,4.9,13.35,133.0,133.13,107.34
2018,12,1,13,0,5.0,100.0,4.9,13.4,102.0,98.08,77.62
2018,12,1,13,15,19.0,126.0,4.95,13.45,134.5,142.6,115.53
2018,12,1,13,30,33.0,152.0,5.0,13.5,167.0,182.77,149.49
2018,12,1,13,45,88.5,144.0,5.0,13.55,181.5,224.83,186.24
2018,12,1,14,0,144.0,136.0,5.0,13.6,196.0,252.6,210.79
2018,12,1,14,15,207.0,119.0,4.9,13.45,197.5,281.14,235.87
2018,12,1,14,30,270.0,102.0,4.8,13.3,199.0,293.79,247.38
2018,12,1,14,45,354.5,84.5,4.7,13.15,197.5,324.31,273.09
2018,12,1,15,0,439.0,67.0,4.6,13.0,196.0,340.51,285.8
2018,12,1,15,15,521.0,61.5,4.6,13.0,192.0,355.77,295.92
2018,12,1,15,30,603.0,56.0,4.6,13.0,188.0,362.21,296.64
2018,12,1,15,45,500.0,50.5,3.95,12.2,144.0,282.33,226.33
2018,12,1,16,0,397.0,45.0,3.3,11.4,100.0,211.37,163.33
2018,12,1,16,15,273.0,34.5,3.1,11.1,66.0,138.9,96.73
2018,12,1,16,30,149.0,24.0,2.9,10.8,32.0,73.1,0.0
2018,12,1,16,45,74.5,12.0,2.7,10.55,16.0,26.74,0.0
2018,12,1,17,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,2,6,45,26.0,3.5,1.05,7.1,3.0,0.0,0.0
2018,12,2,7,0,52.0,7.0,1.0,7.1,6.0,0.0,0.0
2018,12,2,7,15,209.0,18.0,1.05,7.5,32.0,67.28,0.0
2018,12,2,7,30,366.0,29.0,1.1,7.9,58.0,153.42,94.58
2018,12,2,7,45,473.0,36.0,1.2,8.3,98.0,221.05,167.86
2018,12,2,8,0,580.0,43.0,1.3,8.7,138.0,296.93,235.98
2018,12,2,8,15,644.0,47.5,1.35,9.05,181.0,357.46,290.69
2018,12,2,8,30,708.0,52.0,1.4,9.4,224.0,426.09,350.3
2018,12,2,8,45,750.0,54.5,1.45,9.75,265.5,484.62,400.05
2018,12,2,9,0,792.0,57.0,1.5,10.1,307.0,544.7,449.35
2018,12,2,9,15,818.0,59.0,1.5,10.4,343.5,595.35,489.51
2018,12,2,9,30,844.0,61.0,1.5,10.7,380.0,645.5,528.01
2018,12,2,9,45,862.0,63.0,1.5,11.0,411.5,683.91,555.24
2018,12,2,10,0,880.0,65.0,1.5,11.3,443.0,725.59,584.19
2018,12,2,10,15,892.5,66.0,1.5,11.6,468.0,759.92,607.27
2018,12,2,10,30,905.0,67.0,1.5,11.9,493.0,791.74,628.34
2018,12,2,10,45,913.5,67.5,1.5,12.25,511.0,817.02,644.47
2018,12,2,11,0,922.0,68.0,1.5,12.6,529.0,839.22,658.42
2018,12,2,11,15,926.5,68.5,1.55,12.9,539.5,854.88,668.55
2018,12,2,11,30,931.0,69.0,1.6,13.2,550.0,867.08,676.43
2018,12,2,11,45,932.0,68.5,1.6,13.55,552.0,871.54,678.34
2018,12,2,12,0,933.0,68.0,1.6,13.9,554.0,872.38,677.97
2018,12,2,12,15,931.5,67.5,1.7,14.05,549.0,867.51,675.51
2018,12,2,12,30,930.0,67.0,1.8,14.2,544.0,859.03,670.67
2018,12,2,12,45,925.0,66.0,1.85,14.35,531.0,843.51,660.44
2018,12,2,13,0,920.0,65.0,1.9,14.5,518.0,824.6,647.94
2018,12,2,13,15,873.5,72.0,1.9,14.45,488.0,779.95,617.0
2018,12,2,13,30,827.0,79.0,1.9,14.4,458.0,739.86,589.28
2018,12,2,13,45,747.5,88.0,1.9,14.35,415.5,673.71,541.87
2018,12,2,14,0,668.0,97.0,1.9,14.3,373.0,605.96,491.64
2018,12,2,14,15,597.5,98.5,1.9,14.15,331.0,537.54,439.15
2018,12,2,14,30,527.0,100.0,1.9,14.0,289.0,471.6,387.31
2018,12,2,14,45,565.5,83.5,1.85,13.9,266.5,454.6,373.83
2018,12,2,15,0,604.0,67.0,1.8,13.8,244.0,432.45,354.95
2018,12,2,15,15,465.0,70.0,1.8,13.8,194.0,336.79,275.65
2018,12,2,15,30,326.0,73.0,1.8,13.8,144.0,250.4,202.97
2018,12,2,15,45,371.0,56.5,1.35,12.7,120.5,233.6,185.82
2018,12,2,16,0,416.0,40.0,0.9,11.6,97.0,213.63,163.38
2018,12,2,16,15,258.0,29.5,0.9,11.2,60.5,130.01,89.51
2018,12,2,16,30,100.0,19.0,0.9,10.8,24.0,54.35,0.0
2018,12,2,16,45,50.0,9.5,0.9,10.4,12.0,19.36,0.0
2018,12,2,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,3,6,45,24.5,3.0,1.2,5.55,2.5,0.0,0.0
2018,12,3,7,0,49.0,6.0,1.2,5.6,5.0,0.0,0.0
2018,12,3,7,15,193.0,16.0,1.3,6.4,28.5,61.15,0.0
2018,12,3,7,30,337.0,26.0,1.4,7.2,52.0,140.77,83.32
2018,12,3,7,45,461.5,32.5,1.5,8.0,93.0,212.26,160.83
2018,12,3,8,0,586.0,39.0,1.6,8.8,134.0,290.43,230.71
2018,12,3,8,15,645.0,44.0,1.75,9.45,176.0,352.7,287.05
2018,12,3,8,30,704.0,49.0,1.9,10.1,218.0,419.18,345.24
2018,12,3,8,45,742.0,52.5,2.05,10.75,259.0,476.33,394.23
2018,12,3,9,0,780.0,56.0,2.2,11.4,300.0,534.81,442.63
2018,12,3,9,15,806.5,58.5,2.2,11.95,336.5,585.86,483.22
2018,12,3,9,30,833.0,61.0,2.2,12.5,373.0,636.5,522.16
2018,12,3,9,45,851.5,62.0,2.2,13.0,404.0,673.66,548.63
2018,12,3,10,0,870.0,63.0,2.2,13.5,435.0,714.13,576.71
2018,12,3,10,15,827.0,76.0,2.2,13.85,445.5,727.42,584.58
2018,12,3,10,30,784.0,89.0,2.2,14.2,456.0,729.41,584.38
2018,12,3,10,45,777.5,93.5,2.2,14.55,469.0,745.5,594.71
2018,12,3,11,0,771.0,98.0,2.2,14.9,482.0,758.37,602.6
2018,12,3,11,15,846.0,83.0,2.2,15.0,512.0,812.12,640.61
2018,12,3,11,30,921.0,68.0,2.2,15.1,542.0,856.14,670.85
2018,12,3,11,45,913.5,70.5,2.2,15.25,542.5,857.31,670.67
2018,12,3,12,0,906.0,73.0,2.2,15.4,543.0,854.87,668.53
2018,12,3,12,15,857.0,82.5,2.15,15.35,524.0,830.05,650.77
2018,12,3,12,30,808.0,92.0,2.1,15.3,505.0,794.9,625.88
2018,12,3,12,45,781.0,97.0,2.05,15.25,488.5,769.71,608.22
2018,12,3,13,0,754.0,102.0,2.0,15.2,472.0,746.41,591.84
2018,12,3,13,15,555.5,139.5,1.95,15.2,406.0,614.61,493.85
2018,12,3,13,30,357.0,177.0,1.9,15.2,340.0,482.46,390.67
2018,12,3,13,45,303.0,166.5,1.85,15.2,299.5,421.24,343.28
2018,12,3,14,0,249.0,156.0,1.8,15.2,259.0,362.0,296.17
2018,12,3,14,15,184.0,145.5,1.7,15.1,218.0,287.4,235.87
2018,12,3,14,30,119.0,135.0,1.6,15.0,177.0,227.98,186.74
2018,12,3,14,45,141.5,124.5,1.45,14.85,169.5,225.6,185.18
2018,12,3,15,0,164.0,114.0,1.3,14.7,162.0,221.26,181.34
2018,12,3,15,15,169.0,97.0,1.3,14.7,140.0,205.46,167.44
2018,12,3,15,30,174.0,80.0,1.3,14.7,118.0,180.34,145.34
2018,12,3,15,45,167.0,64.5,1.1,13.6,94.5,151.37,119.78
2018,12,3,16,0,160.0,49.0,0.9,12.5,71.0,122.9,93.77
2018,12,3,16,15,108.0,33.5,0.95,12.15,46.0,80.89,54.88
2018,12,3,16,30,56.0,18.0,1.0,11.8,21.0,38.04,0.0
2018,12,3,16,45,28.0,9.0,1.05,11.45,10.5,14.37,0.0
2018,12,3,17,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,4,6,45,4.0,1.0,2.2,8.55,1.0,0.0,0.0
2018,12,4,7,0,8.0,2.0,2.2,8.6,2.0,0.0,0.0
2018,12,4,7,15,12.0,4.5,2.45,9.05,5.0,7.12,0.0
2018,12,4,7,30,16.0,7.0,2.7,9.5,8.0,13.88,3.11
2018,12,4,7,45,8.0,7.0,2.9,9.95,7.5,9.91,2.46
2018,12,4,8,0,0.0,7.0,3.1,10.4,7.0,6.48,0.0
2018,12,4,8,15,0.0,8.5,3.3,11.0,8.5,7.87,1.13
2018,12,4,8,30,0.0,10.0,3.5,11.6,10.0,9.26,2.36
2018,12,4,8,45,0.0,24.0,3.7,12.25,24.0,22.25,13.61
2018,12,4,9,0,0.0,38.0,3.9,12.9,38.0,35.28,24.79
2018,12,4,9,15,0.5,68.5,4.15,13.5,68.5,64.12,49.36
2018,12,4,9,30,1.0,99.0,4.4,14.1,99.0,95.44,75.7
2018,12,4,9,45,1.0,95.5,4.7,14.75,95.5,91.28,71.87
2018,12,4,10,0,1.0,92.0,5.0,15.4,92.0,87.38,68.31
2018,12,4,10,15,2.5,115.5,5.05,15.7,116.5,112.37,89.05
2018,12,4,10,30,4.0,139.0,5.1,16.0,141.0,137.92,110.04
2018,12,4,10,45,4.5,146.5,5.15,16.3,148.5,145.95,116.41
2018,12,4,11,0,5.0,154.0,5.2,16.6,156.0,154.08,122.86
2018,12,4,11,15,5.0,157.5,5.0,16.6,160.0,157.61,125.62
2018,12,4,11,30,5.0,161.0,4.8,16.6,164.0,161.2,128.46
2018,12,4,11,45,4.5,160.5,4.6,16.55,163.0,160.17,127.54
2018,12,4,12,0,4.0,160.0,4.4,16.5,162.0,159.2,126.72
2018,12,4,12,15,2.0,153.0,3.85,16.25,154.0,150.14,119.28
2018,12,4,12,30,0.0,146.0,3.3,16.0,146.0,141.2,111.99
2018,12,4,12,45,0.0,141.0,2.8,15.7,141.0,136.13,107.97
2018,12,4,13,0,0.0,136.0,2.3,15.4,136.0,131.12,104.02
2018,12,4,13,15,0.0,128.5,2.3,15.3,128.5,123.56,97.95
2018,12,4,13,30,0.0,121.0,2.3,15.2,121.0,116.07,91.93
2018,12,4,13,45,0.0,109.0,2.25,15.1,109.0,103.96,82.05
2018,12,4,14,0,0.0,97.0,2.2,15.0,97.0,91.95,72.19
2018,12,4,14,15,1.0,86.0,2.25,14.8,86.5,81.73,63.83
2018,12,4,14,30,2.0,75.0,2.3,14.6,76.0,71.5,55.37
2018,12,4,14,45,1.0,72.5,2.35,14.45,73.0,68.71,53.08
2018,12,4,15,0,0.0,70.0,2.4,14.3,70.0,66.14,50.93
2018,12,4,15,15,0.0,59.0,2.4,14.3,59.0,55.39,41.72
2018,12,4,15,30,0.0,48.0,2.4,14.3,48.0,44.68,32.45
2018,12,4,15,45,0.0,38.0,2.45,13.45,38.0,35.3,24.31
2018,12,4,16,0,0.0,28.0,2.5,12.6,28.0,25.99,16.1
2018,12,4,16,15,8.5,19.0,2.6,12.4,19.5,20.53,10.18
2018,12,4,16,30,17.0,10.0,2.7,12.2,11.0,15.09,0.0
2018,12,4,16,45,8.5,5.0,2.85,12.0,5.5,6.53,0.0
2018,12,4,17,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,4.25,11.45,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,4.55,11.55,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,4.4,11.55,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,3.9,11.35,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,3.9,11.35,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,12,5,6,45,1.5,0.5,2.3,11.25,0.5,0.0,0.0
2018,12,5,7,0,3.0,1.0,2.2,11.2,1.0,0.0,0.0
2018,12,5,7,15,6.5,10.5,2.3,11.4,11.0,11.53,0.0
2018,12,5,7,30,10.0,20.0,2.4,11.6,21.0,22.82,8.14
2018,12,5,7,45,36.0,35.5,2.5,11.85,41.0,54.44,38.42
2018,12,5,8,0,62.0,51.0,2.6,12.1,61.0,83.66,64.31
2018,12,5,8,15,126.0,66.0,2.65,12.3,93.5,138.3,111.44
2018,12,5,8,30,190.0,81.0,2.7,12.5,126.0,192.78,158.67
2018,12,5,8,45,187.0,98.0,2.7,12.7,148.5,219.52,182.07
2018,12,5,9,0,184.0,115.0,2.7,12.9,171.0,245.57,204.25
2018,12,5,9,15,180.5,128.5,2.7,13.1,189.0,256.7,213.7
2018,12,5,9,30,177.0,142.0,2.7,13.3,207.0,276.15,229.58
2018,12,5,9,45,172.5,159.0,2.7,13.5,227.0,298.56,247.44
2018,12,5,10,0,168.0,176.0,2.7,13.7,247.0,320.28,264.4
2018,12,5,10,15,217.0,180.5,2.65,13.8,277.5,365.88,301.81
2018,12,5,10,30,266.0,185.0,2.6,13.9,308.0,425.8,349.71
2018,12,5,10,45,148.0,173.5,2.55,14.05,242.5,311.03,255.24
2018,12,5,11,0,30.0,162.0,2.5,14.2,177.0,192.41,155.62
2018,12,5,11,15,15.0,132.0,2.45,14.3,139.5,138.95,111.36
2018,12,5,11,30,0.0,102.0,2.4,14.4,102.0,95.96,75.12
2018,12,5,11,45,11.5,128.5,2.35,14.5,134.5,132.44,105.84
2018,12,5,12,0,23.0,155.0,2.3,14.6,167.0,178.72,144.13
2018,12,5,12,15,89.0,179.5,2.3,14.6,225.0,274.31,223.73
2018,12,5,12,30,155.0,204.0,2.3,14.6,283.0,357.73,291.67
2018,12,5,12,45,124.0,199.5,2.25,14.6,261.5,325.71,265.06
2018,12,5,13,0,93.0,195.0,2.2,14.6,240.0,281.79,229.4
2018,12,5,13,15,55.0,164.0,2.2,14.5,190.5,214.3,174.27
2018,12,5,13,30,17.0,133.0,2.2,14.4,141.0,141.67,113.89
2018,12,5,13,45,15.5,124.0,2.15,14.3,131.0,131.11,105.4
2018,12,5,14,0,14.0,115.0,2.1,14.2,121.0,120.65,96.84
2018,12,5,14,15,8.5,102.0,2.0,14.05,105.5,103.4,82.42
2018,12,5,14,30,3.0,89.0,1.9,13.9,90.0,86.58,68.28
2018,12,5,14,45,2.5,73.5,1.85,13.7,74.5,70.65,54.91
2018,12,5,15,0,2.0,58.0,1.8,13.5,59.0,55.05,41.67
2018,12,5,15,15,1.0,37.5,1.8,13.5,38.0,35.33,24.74
2018,12,5,15,30,0.0,17.0,1.8,13.5,17.0,15.75,7.87
2018,12,5,15,45,0.0,14.0,1.6,12.9,14.0,12.97,5.41
2018,12,5,16,0,0.0,11.0,1.4,12.3,11.0,10.18,2.9
2018,12,5,16,15,3.5,8.5,1.4,12.05,8.5,9.08,1.36
2018,12,5,16,30,7.0,6.0,1.4,11.8,6.0,7.96,0.0
2018,12,5,16,45,3.5,3.0,1.4,11.6,3.0,3.59,0.0
2018,12,5,17,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,6,6,45,11.0,1.5,1.45,7.85,1.0,0.0,0.0
2018,12,6,7,0,22.0,3.0,1.5,7.9,2.0,0.0,0.0
2018,12,6,7,15,129.0,14.0,1.7,8.25,21.5,43.24,0.0
2018,12,6,7,30,236.0,25.0,1.9,8.6,41.0,106.66,51.1
2018,12,6,7,45,318.5,36.5,2.1,8.95,75.0,164.93,123.26
2018,12,6,8,0,401.0,48.0,2.3,9.3,109.0,227.19,180.41
2018,12,6,8,15,461.0,55.5,2.35,9.75,146.5,283.34,231.32
2018,12,6,8,30,521.0,63.0,2.4,10.2,184.0,344.25,285.1
2018,12,6,8,45,617.5,62.5,2.5,10.6,231.5,419.72,349.69
2018,12,6,9,0,714.0,62.0,2.6,11.0,279.0,498.84,415.71
2018,12,6,9,15,693.0,73.0,2.65,11.55,305.0,531.14,441.73
2018,12,6,9,30,672.0,84.0,2.7,12.1,331.0,556.93,461.88
2018,12,6,9,45,737.5,79.0,2.7,12.7,371.0,615.98,508.07
2018,12,6,10,0,803.0,74.0,2.7,13.3,411.0,680.33,555.28
2018,12,6,10,15,816.5,75.5,2.6,13.7,435.5,714.49,578.31
2018,12,6,10,30,830.0,77.0,2.5,14.1,460.0,746.41,599.5
2018,12,6,10,45,838.5,78.0,2.4,14.55,477.5,771.33,615.14
2018,12,6,11,0,847.0,79.0,2.3,15.0,495.0,793.41,628.58
2018,12,6,11,15,852.0,79.5,2.2,15.25,505.5,809.01,637.75
2018,12,6,11,30,857.0,80.0,2.1,15.5,516.0,821.42,644.67
2018,12,6,11,45,859.0,80.5,1.95,15.7,519.5,828.04,647.2
2018,12,6,12,0,861.0,81.0,1.8,15.9,523.0,831.28,647.42
2018,12,6,12,15,762.0,104.5,1.75,16.0,493.5,779.01,609.79
2018,12,6,12,30,663.0,128.0,1.7,16.1,464.0,720.12,567.67
2018,12,6,12,45,613.5,136.0,1.7,16.15,441.0,681.51,540.43
2018,12,6,13,0,564.0,144.0,1.7,16.2,418.0,636.32,507.04
2018,12,6,13,15,615.0,126.5,1.7,16.15,414.5,650.87,519.47
2018,12,6,13,30,666.0,109.0,1.7,16.1,411.0,655.51,523.77
2018,12,6,13,45,513.5,127.0,1.7,16.1,352.0,541.32,436.57
2018,12,6,14,0,361.0,145.0,1.7,16.1,293.0,439.74,356.9
2018,12,6,14,15,297.0,133.5,1.65,15.95,249.0,359.62,294.17
2018,12,6,14,30,233.0,122.0,1.6,15.8,205.0,294.98,242.03
2018,12,6,14,45,462.5,92.0,1.55,15.65,233.5,398.64,327.02
2018,12,6,15,0,692.0,62.0,1.5,15.5,262.0,473.23,384.24
2018,12,6,15,15,646.0,57.0,1.5,15.5,222.0,415.66,335.45
2018,12,6,15,30,600.0,52.0,1.5,15.5,182.0,357.67,285.83
2018,12,6,15,45,486.0,46.0,1.1,14.75,136.0,273.07,214.17
2018,12,6,16,0,372.0,40.0,0.7,14.0,90.0,198.75,150.32
2018,12,6,16,15,288.5,30.5,0.65,13.7,60.5,141.61,96.19
2018,12,6,16,30,205.0,21.0,0.6,13.4,31.0,84.42,0.0
2018,12,6,16,45,102.5,10.5,0.55,13.1,15.5,31.5,0.0
2018,12,6,17,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.45,12.3,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.5,11.85,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,12,7,6,45,8.0,1.0,0.3,8.85,1.0,0.0,0.0
2018,12,7,7,0,16.0,2.0,0.2,8.8,2.0,0.0,0.0
2018,12,7,7,15,79.5,11.5,0.3,9.05,16.0,29.22,0.0
2018,12,7,7,30,143.0,21.0,0.4,9.3,30.0,73.95,30.6
2018,12,7,7,45,198.5,30.0,0.45,9.6,53.5,114.54,83.97
2018,12,7,8,0,254.0,39.0,0.5,9.9,77.0,156.38,122.61
2018,12,7,8,15,373.0,48.5,0.65,10.3,124.0,236.14,190.95
2018,12,7,8,30,492.0,58.0,0.8,10.7,171.0,323.46,264.8
2018,12,7,8,45,527.5,69.5,0.9,11.1,211.0,378.74,311.53
2018,12,7,9,0,563.0,81.0,1.0,11.5,251.0,435.78,358.48
2018,12,7,9,15,666.5,75.0,1.05,12.15,300.5,515.91,422.09
2018,12,7,9,30,770.0,69.0,1.1,12.8,350.0,598.44,485.47
2018,12,7,9,45,717.5,84.0,1.15,13.45,363.5,610.28,492.6
2018,12,7,10,0,665.0,99.0,1.2,14.1,377.0,613.3,493.42
2018,12,7,10,15,745.5,89.0,1.2,14.65,417.5,679.86,541.3
2018,12,7,10,30,826.0,79.0,1.2,15.2,458.0,744.4,585.2
2018,12,7,10,45,856.5,75.0,1.2,15.75,481.5,780.5,608.07
2018,12,7,11,0,887.0,71.0,1.2,16.3,505.0,807.7,624.78
2018,12,7,11,15,892.0,71.0,1.15,16.55,515.5,823.09,633.35
2018,12,7,11,30,897.0,71.0,1.1,16.8,526.0,835.18,639.83
2018,12,7,11,45,898.0,71.5,1.05,17.05,529.0,841.2,642.25
2018,12,7,12,0,899.0,72.0,1.0,17.3,532.0,843.75,642.49
2018,12,7,12,15,899.0,71.0,1.0,17.5,528.0,840.11,639.6
2018,12,7,12,30,899.0,70.0,1.0,17.7,524.0,832.98,634.58
2018,12,7,12,45,895.5,69.0,0.95,17.85,512.0,819.57,624.82
2018,12,7,13,0,892.0,68.0,0.9,18.0,500.0,802.85,612.99
2018,12,7,13,15,883.5,66.5,0.95,18.0,480.5,778.39,597.76
2018,12,7,13,30,875.0,65.0,1.0,18.0,461.0,751.04,580.47
2018,12,7,13,45,861.5,63.5,1.0,18.0,434.5,717.32,557.89
2018,12,7,14,0,848.0,62.0,1.0,18.0,408.0,681.37,533.53
2018,12,7,14,15,829.0,60.0,1.05,17.85,376.5,644.21,508.74
2018,12,7,14,30,810.0,58.0,1.1,17.7,345.0,600.17,476.78
2018,12,7,14,45,781.0,55.5,1.1,17.5,307.5,548.43,437.41
